Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.12
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,10.0,N Current (RMS),A,15.9
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
542036,New St Ferndale,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
542036,New St Ferndale,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
542036,New St Ferndale,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,17.36
542036,New St Ferndale,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
542036,New St Ferndale,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,13.7
542036,New St Ferndale,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,38.32
542036,New St Ferndale,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,41.88
542036,New St Ferndale,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,69.8
542036,New St Ferndale,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,95.0
542036,New St Ferndale,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,163.5
542036,New St Ferndale,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,178.7
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.15
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.12
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.19
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,40.0,N Current (RMS),A,29.4
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,51.9
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,52.6
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.73
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.21
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.53
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,30.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,51.9
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.3
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.8
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-6.67
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.97
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.41
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (RMS),A,38.9
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,65.5
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,73.4
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,66.1
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.33
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,10.0,N Current (RMS),A,19.1
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
542036,New St Ferndale,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
542036,New St Ferndale,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
542036,New St Ferndale,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,15.63
542036,New St Ferndale,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
542036,New St Ferndale,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,15.85
542036,New St Ferndale,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,39.56
542036,New St Ferndale,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,44.46
542036,New St Ferndale,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,72.4
542036,New St Ferndale,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,95.4
542036,New St Ferndale,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,168.2
542036,New St Ferndale,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,189.4
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.98
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.63
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.71
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,40.0,N Current (RMS),A,30.0
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,55.7
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.78
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.09
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.35
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,30.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.61
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.91
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.99
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.03
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (RMS),A,36.5
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.0
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,65.3
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,60.6
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.62
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.6
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,10.0,N Current (RMS),A,25.7
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
542036,New St Ferndale,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.49
542036,New St Ferndale,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
542036,New St Ferndale,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
542036,New St Ferndale,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.81
542036,New St Ferndale,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
542036,New St Ferndale,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,17.54
542036,New St Ferndale,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,36.33
542036,New St Ferndale,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,36.69
542036,New St Ferndale,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,76.3
542036,New St Ferndale,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,98.6
542036,New St Ferndale,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,154.8
542036,New St Ferndale,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,158.4
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.32
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.82
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.93
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,40.0,N Current (RMS),A,23.0
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.71
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.53
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.75
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,30.0,N Current (RMS),A,31.2
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,63.0
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.31
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-6.56
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.6
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.8
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (RMS),A,34.6
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,67.4
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.8
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,68.0
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.64
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,10.0,N Current (RMS),A,52.0
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.8
542036,New St Ferndale,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.63
542036,New St Ferndale,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
542036,New St Ferndale,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.51
542036,New St Ferndale,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,16.29
542036,New St Ferndale,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
542036,New St Ferndale,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,20.18
542036,New St Ferndale,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,36.13
542036,New St Ferndale,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,44.12
542036,New St Ferndale,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,82.7
542036,New St Ferndale,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,111.6
542036,New St Ferndale,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,154.3
542036,New St Ferndale,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,189.0
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.85
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.04
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.16
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,40.0,N Current (RMS),A,31.6
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,54.7
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.51
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.76
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.83
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,30.0,N Current (RMS),A,35.3
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,50.5
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.1
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.35
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-6.09
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.72
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.8
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (RMS),A,29.6
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,62.6
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,80.0
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,63.3
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.43
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.36
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (RMS),A,20.5
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
542036,New St Ferndale,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
542036,New St Ferndale,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
542036,New St Ferndale,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,15.86
542036,New St Ferndale,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542036,New St Ferndale,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,19.02
542036,New St Ferndale,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,42.94
542036,New St Ferndale,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,31.14
542036,New St Ferndale,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,76.9
542036,New St Ferndale,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,106.0
542036,New St Ferndale,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,181.5
542036,New St Ferndale,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,134.1
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.33
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.49
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.88
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,40.0,N Current (RMS),A,30.4
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,56.9
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.8
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.5
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.37
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,30.0,N Current (RMS),A,26.5
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.5
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.76
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.24
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.11
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.95
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (RMS),A,39.7
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.8
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,86.1
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.5
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.81
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (RMS),A,19.7
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.03
542036,New St Ferndale,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
542036,New St Ferndale,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
542036,New St Ferndale,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.61
542036,New St Ferndale,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542036,New St Ferndale,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,18.65
542036,New St Ferndale,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,41.67
542036,New St Ferndale,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,34.0
542036,New St Ferndale,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,70.5
542036,New St Ferndale,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,99.4
542036,New St Ferndale,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,177.0
542036,New St Ferndale,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,147.7
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.15
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.43
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.88
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,40.0,N Current (RMS),A,24.4
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.0
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.7
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.94
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.44
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,30.0,N Current (RMS),A,21.6
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.58
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.58
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.09
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.14
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (RMS),A,42.3
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,85.8
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.3
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.66
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.25
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (RMS),A,35.1
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
542036,New St Ferndale,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,29.2
542036,New St Ferndale,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
542036,New St Ferndale,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
542036,New St Ferndale,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
542036,New St Ferndale,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.03
542036,New St Ferndale,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
542036,New St Ferndale,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,18.06
542036,New St Ferndale,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,44.12
542036,New St Ferndale,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,34.72
542036,New St Ferndale,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,66.3
542036,New St Ferndale,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,91.2
542036,New St Ferndale,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,187.0
542036,New St Ferndale,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,149.5
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.64
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.93
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.12
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,40.0,N Current (RMS),A,27.4
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,50.1
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.84
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.36
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.99
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,30.0,N Current (RMS),A,28.8
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,51.0
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,57.2
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.51
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.33
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.9
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.36
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (RMS),A,32.6
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,73.2
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.69
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.88
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.15
542036,New St Ferndale,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
542036,New St Ferndale,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
542036,New St Ferndale,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.01
542036,New St Ferndale,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542036,New St Ferndale,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,20.6
542036,New St Ferndale,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,44.88
542036,New St Ferndale,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,27.35
542036,New St Ferndale,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,78.3
542036,New St Ferndale,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,104.3
542036,New St Ferndale,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,190.4
542036,New St Ferndale,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,118.7
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.86
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.72
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.78
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,40.0,N Current (RMS),A,24.4
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,47.5
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.71
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.33
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.61
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,30.0,N Current (RMS),A,26.6
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,63.7
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.48
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.87
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.69
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.53
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (RMS),A,29.2
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.7
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.62
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.28
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (RMS),A,16.9
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
542036,New St Ferndale,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
542036,New St Ferndale,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
542036,New St Ferndale,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.14
542036,New St Ferndale,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
542036,New St Ferndale,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,18.19
542036,New St Ferndale,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,43.37
542036,New St Ferndale,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,29.19
542036,New St Ferndale,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,71.1
542036,New St Ferndale,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,98.7
542036,New St Ferndale,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,186.1
542036,New St Ferndale,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,126.8
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.83
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.41
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.01
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,40.0,N Current (RMS),A,48.4
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,66.1
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.02
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.71
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.89
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,30.0,N Current (RMS),A,27.4
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,56.1
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,58.8
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.29
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.66
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.02
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.96
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (RMS),A,45.4
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.47
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.41
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.87
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (RMS),A,22.4
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.1
542036,New St Ferndale,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
542036,New St Ferndale,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
542036,New St Ferndale,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.76
542036,New St Ferndale,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
542036,New St Ferndale,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,20.66
542036,New St Ferndale,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,49.54
542036,New St Ferndale,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,27.73
542036,New St Ferndale,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,88.9
542036,New St Ferndale,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,102.1
542036,New St Ferndale,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,210.6
542036,New St Ferndale,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,120.3
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.37
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.54
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.75
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,40.0,N Current (RMS),A,46.7
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,57.0
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,59.9
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.02
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.94
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.42
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,30.0,N Current (RMS),A,30.5
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,60.1
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.1
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.17
