Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.57
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.12
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.53
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (RMS),A,28.1
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,57.9
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.4
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.5
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.61
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
542036,New St Ferndale,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
542036,New St Ferndale,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
542036,New St Ferndale,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
542036,New St Ferndale,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,14.73
542036,New St Ferndale,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542036,New St Ferndale,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,22.35
542036,New St Ferndale,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,41.02
542036,New St Ferndale,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,30.31
542036,New St Ferndale,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,67.3
542036,New St Ferndale,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,113.9
542036,New St Ferndale,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,174.7
542036,New St Ferndale,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,130.6
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.76
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.0
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.63
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,40.0,N Current (RMS),A,26.4
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,50.9
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.07
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.8
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.22
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,30.0,N Current (RMS),A,23.5
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.12
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.16
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.37
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.94
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (RMS),A,25.8
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.5
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.5
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.21
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.57
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
542036,New St Ferndale,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
542036,New St Ferndale,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
542036,New St Ferndale,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.22
542036,New St Ferndale,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542036,New St Ferndale,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,20.18
542036,New St Ferndale,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,39.38
542036,New St Ferndale,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,31.36
542036,New St Ferndale,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,59.6
542036,New St Ferndale,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,101.3
542036,New St Ferndale,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,167.4
542036,New St Ferndale,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,135.8
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.55
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.25
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.93
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.49
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,40.0,N Current (RMS),A,32.6
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,61.4
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.07
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.18
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,30.0,N Current (RMS),A,26.4
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.5
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,56.3
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,43.9
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.95
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.18
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.6
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.81
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (RMS),A,29.4
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.7
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.4
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.39
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.77
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
542036,New St Ferndale,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
542036,New St Ferndale,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
542036,New St Ferndale,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
542036,New St Ferndale,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.9
542036,New St Ferndale,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
542036,New St Ferndale,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,22.54
542036,New St Ferndale,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,44.1
542036,New St Ferndale,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,31.07
542036,New St Ferndale,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,71.1
542036,New St Ferndale,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,112.3
542036,New St Ferndale,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,187.1
542036,New St Ferndale,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,133.9
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,16.67
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.94
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.96
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,40.0,N Current (RMS),A,42.0
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,71.4
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.19
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.94
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.94
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,30.0,N Current (RMS),A,33.3
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,68.7
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,55.2
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.25
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.22
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.42
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.15
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (RMS),A,31.9
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.37
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.01
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.69
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (RMS),A,19.3
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
542036,New St Ferndale,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
542036,New St Ferndale,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
542036,New St Ferndale,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.54
542036,New St Ferndale,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
542036,New St Ferndale,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,29.0
542036,New St Ferndale,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,39.31
542036,New St Ferndale,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,30.74
542036,New St Ferndale,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,88.1
542036,New St Ferndale,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,135.1
542036,New St Ferndale,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,166.6
542036,New St Ferndale,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,132.3
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.88
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.26
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.34
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,40.0,N Current (RMS),A,33.7
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,63.7
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.63
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.38
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.93
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,30.0,N Current (RMS),A,33.0
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,63.1
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.64
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.22
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.1
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.22
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (RMS),A,32.8
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.46
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.79
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.54
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (RMS),A,23.1
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
542036,New St Ferndale,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
542036,New St Ferndale,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
542036,New St Ferndale,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.77
542036,New St Ferndale,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
542036,New St Ferndale,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,26.75
542036,New St Ferndale,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,38.53
542036,New St Ferndale,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,30.03
542036,New St Ferndale,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,81.8
542036,New St Ferndale,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,125.5
542036,New St Ferndale,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,164.1
542036,New St Ferndale,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,129.9
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.09
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.03
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.79
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,40.0,N Current (RMS),A,36.2
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,73.7
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,43.1
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.55
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.36
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.96
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,30.0,N Current (RMS),A,25.4
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,50.1
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,49.9
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.67
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.07
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.95
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.52
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (RMS),A,32.1
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.9
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.6
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.49
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,29.2
542036,New St Ferndale,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
542036,New St Ferndale,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
542036,New St Ferndale,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
542036,New St Ferndale,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.53
542036,New St Ferndale,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
542036,New St Ferndale,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,25.54
542036,New St Ferndale,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,40.5
542036,New St Ferndale,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,34.76
542036,New St Ferndale,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,76.4
542036,New St Ferndale,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,123.0
542036,New St Ferndale,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,171.3
542036,New St Ferndale,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,149.8
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,18.4
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.63
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.53
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,40.0,N Current (RMS),A,39.8
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,78.0
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.05
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.12
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.43
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,30.0,N Current (RMS),A,15.5
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.66
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.55
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.12
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.36
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (RMS),A,35.3
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.0
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.47
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.2
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (RMS),A,23.2
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
542036,New St Ferndale,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
542036,New St Ferndale,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
542036,New St Ferndale,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.12
542036,New St Ferndale,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
542036,New St Ferndale,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,23.37
542036,New St Ferndale,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,38.45
542036,New St Ferndale,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,30.52
542036,New St Ferndale,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,74.1
542036,New St Ferndale,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,111.3
542036,New St Ferndale,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,162.7
542036,New St Ferndale,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,131.0
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,21.06
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.66
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.37
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,40.0,N Current (RMS),A,46.3
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,89.9
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,52.1
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.73
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.78
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.25
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,30.0,N Current (RMS),A,15.3
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.14
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.27
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.29
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.73
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (RMS),A,42.1
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.29
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (RMS),A,29.3
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
542036,New St Ferndale,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
542036,New St Ferndale,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
542036,New St Ferndale,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
542036,New St Ferndale,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.71
542036,New St Ferndale,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
542036,New St Ferndale,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,26.0
542036,New St Ferndale,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,35.24
542036,New St Ferndale,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,31.64
542036,New St Ferndale,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,85.9
542036,New St Ferndale,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,121.5
542036,New St Ferndale,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,151.1
542036,New St Ferndale,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,135.7
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,21.35
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.81
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.43
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,40.0,N Current (RMS),A,53.0
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,90.4
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,75.2
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.71
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.83
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.54
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,30.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,45.2
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.51
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.57
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.77
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.21
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (RMS),A,29.9
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.36
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (RMS),A,29.2
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
542036,New St Ferndale,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
542036,New St Ferndale,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
542036,New St Ferndale,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.54
542036,New St Ferndale,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,27.99
542036,New St Ferndale,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,46.25
542036,New St Ferndale,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,34.55
542036,New St Ferndale,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,67.9
542036,New St Ferndale,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,128.4
542036,New St Ferndale,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,194.8
542036,New St Ferndale,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,147.0
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,21.36
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.67
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.77
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,40.0,N Current (RMS),A,51.1
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,90.8
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,48.3
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.02
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.29
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.14
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,30.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,46.7
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,65.3
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.7
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.12
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.83
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.54
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.51
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (RMS),A,34.0
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.6
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.2
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.1
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.47
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (RMS),A,23.2
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
542036,New St Ferndale,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
542036,New St Ferndale,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
542036,New St Ferndale,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.73
542036,New St Ferndale,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,27.02
542036,New St Ferndale,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,41.24
542036,New St Ferndale,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,37.37
542036,New St Ferndale,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,77.7
542036,New St Ferndale,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,130.4
542036,New St Ferndale,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,175.8
542036,New St Ferndale,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,158.9
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.65
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.03
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.97
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,40.0,N Current (RMS),A,26.4
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,67.0
