Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.3
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.68
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.54
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,30.0,N Current (RMS),A,23.8
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.3
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,53.6
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,16.22
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-8.32
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.87
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.47
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (RMS),A,43.7
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,79.5
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,80.3
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.4
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.49
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (RMS),A,22.9
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,28.9
542036,New St Ferndale,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
542036,New St Ferndale,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
542036,New St Ferndale,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
542036,New St Ferndale,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,19.62
542036,New St Ferndale,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,18.03
542036,New St Ferndale,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,35.25
542036,New St Ferndale,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,44.47
542036,New St Ferndale,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,85.6
542036,New St Ferndale,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,114.5
542036,New St Ferndale,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,149.1
542036,New St Ferndale,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,188.6
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.6
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.78
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.27
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.57
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,40.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,59.5
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.14
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.02
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.71
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,30.0,N Current (RMS),A,24.9
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,51.3
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,55.3
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.79
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.97
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.58
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.22
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (RMS),A,28.1
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,60.4
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.0
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,61.0
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.83
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,28.9
542036,New St Ferndale,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
542036,New St Ferndale,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
542036,New St Ferndale,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
542036,New St Ferndale,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,16.01
542036,New St Ferndale,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,20.47
542036,New St Ferndale,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,38.35
542036,New St Ferndale,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,41.32
542036,New St Ferndale,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,62.9
542036,New St Ferndale,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,110.1
542036,New St Ferndale,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,161.8
542036,New St Ferndale,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,175.3
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.88
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.73
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.62
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,40.0,N Current (RMS),A,15.5
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.41
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.27
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.77
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,30.0,N Current (RMS),A,22.4
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.5
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.97
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.94
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.87
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.31
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (RMS),A,35.0
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,60.3
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.9
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.45
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.89
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,28.8
542036,New St Ferndale,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
542036,New St Ferndale,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
542036,New St Ferndale,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
542036,New St Ferndale,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,15.31
542036,New St Ferndale,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
542036,New St Ferndale,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,16.8
542036,New St Ferndale,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,33.72
542036,New St Ferndale,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,37.58
542036,New St Ferndale,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,67.5
542036,New St Ferndale,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,96.5
542036,New St Ferndale,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,142.8
542036,New St Ferndale,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,159.2
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.77
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.9
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.54
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.6
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,40.0,N Current (RMS),A,23.3
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.7
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,54.1
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.1
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.97
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.96
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.53
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,30.0,N Current (RMS),A,17.7
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.5
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.34
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.99
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.58
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.4
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (RMS),A,32.9
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.9
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.47
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.18
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (RMS),A,25.6
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,28.8
542036,New St Ferndale,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
542036,New St Ferndale,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
542036,New St Ferndale,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
542036,New St Ferndale,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.71
542036,New St Ferndale,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,16.35
542036,New St Ferndale,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,36.26
542036,New St Ferndale,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,39.72
542036,New St Ferndale,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,60.3
542036,New St Ferndale,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,91.1
542036,New St Ferndale,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,153.1
542036,New St Ferndale,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,168.9
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.78
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.01
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.83
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.41
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,40.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.7
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.89
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.24
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.36
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,30.0,N Current (RMS),A,16.4
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.09
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.84
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.19
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.77
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (RMS),A,37.4
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,67.2
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,67.9
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.45
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.29
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.11
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (RMS),A,24.2
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
542036,New St Ferndale,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,28.7
542036,New St Ferndale,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
542036,New St Ferndale,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
542036,New St Ferndale,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
542036,New St Ferndale,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,16.68
542036,New St Ferndale,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,12.5
542036,New St Ferndale,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,34.55
542036,New St Ferndale,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,36.64
542036,New St Ferndale,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,65.2
542036,New St Ferndale,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,89.9
542036,New St Ferndale,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,147.0
542036,New St Ferndale,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,156.7
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.67
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.78
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.75
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,40.0,N Current (RMS),A,15.7
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,45.8
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.92
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.86
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.06
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,30.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.7
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.55
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-6.2
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.23
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.14
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (RMS),A,33.1
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,60.4
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,61.0
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.46
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.24
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (RMS),A,22.1
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
542036,New St Ferndale,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,28.5
542036,New St Ferndale,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
542036,New St Ferndale,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
542036,New St Ferndale,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
542036,New St Ferndale,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.95
542036,New St Ferndale,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,10.86
542036,New St Ferndale,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,35.12
542036,New St Ferndale,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,39.18
542036,New St Ferndale,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,63.6
542036,New St Ferndale,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,79.4
542036,New St Ferndale,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,149.0
542036,New St Ferndale,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,167.2
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.75
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.38
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.8
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,40.0,N Current (RMS),A,17.0
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.1
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.03
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.07
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.27
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,30.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.69
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.72
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.68
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.69
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (RMS),A,26.9
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.6
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.38
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.71
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (RMS),A,22.7
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,28.5
542036,New St Ferndale,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
542036,New St Ferndale,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
542036,New St Ferndale,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
542036,New St Ferndale,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.58
542036,New St Ferndale,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
542036,New St Ferndale,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,11.44
542036,New St Ferndale,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,31.63
542036,New St Ferndale,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,34.48
542036,New St Ferndale,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,59.7
542036,New St Ferndale,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,73.5
542036,New St Ferndale,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,134.5
542036,New St Ferndale,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,147.1
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.46
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.91
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.93
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,40.0,N Current (RMS),A,16.8
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,49.3
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.9
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.49
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.32
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.52
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,30.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.15
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.48
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.24
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.1
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (RMS),A,30.3
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.4
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.1
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.35
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.95
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.92
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (RMS),A,22.4
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,28.4
542036,New St Ferndale,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
542036,New St Ferndale,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
542036,New St Ferndale,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
542036,New St Ferndale,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.24
542036,New St Ferndale,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,14.82
542036,New St Ferndale,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,34.43
542036,New St Ferndale,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,37.47
542036,New St Ferndale,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,61.7
542036,New St Ferndale,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,82.3
542036,New St Ferndale,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,146.7
542036,New St Ferndale,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,159.9
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.3
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.24
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.35
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,40.0,N Current (RMS),A,17.4
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.5
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.59
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.54
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,30.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,53.6
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.57
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.04
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.28
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.74
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (RMS),A,37.4
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.9
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.1
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.43
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.04
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (RMS),A,30.5
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,28.3
542036,New St Ferndale,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
542036,New St Ferndale,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
542036,New St Ferndale,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
542036,New St Ferndale,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.56
542036,New St Ferndale,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542036,New St Ferndale,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,13.18
542036,New St Ferndale,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,37.63
542036,New St Ferndale,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,34.67
542036,New St Ferndale,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,58.8
542036,New St Ferndale,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,80.6
542036,New St Ferndale,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,159.7
542036,New St Ferndale,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,148.3
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.83
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.92
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.97
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,40.0,N Current (RMS),A,18.4
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.3
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.58
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.84
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.09
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,30.0,N Current (RMS),A,16.0
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,50.6
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.4
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-6.16
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.6
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.91
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (RMS),A,40.6
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,59.7
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,60.2
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.4
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.86
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.52
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (RMS),A,27.7
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,28.2
542036,New St Ferndale,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
542036,New St Ferndale,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
542036,New St Ferndale,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
542036,New St Ferndale,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.56
542036,New St Ferndale,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,14.66
542036,New St Ferndale,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,34.22
