Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,35.49
542036,New St Ferndale,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,66.9
542036,New St Ferndale,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,88.9
542036,New St Ferndale,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,146.1
542036,New St Ferndale,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,152.0
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.67
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.16
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.82
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.02
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,40.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,60.2
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.68
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.85
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.76
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,30.0,N Current (RMS),A,16.5
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.75
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.92
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.88
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.89
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (RMS),A,27.7
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,64.6
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.47
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.33
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (RMS),A,51.6
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.8
542036,New St Ferndale,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
542036,New St Ferndale,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
542036,New St Ferndale,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
542036,New St Ferndale,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.26
542036,New St Ferndale,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,17.4
542036,New St Ferndale,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,35.09
542036,New St Ferndale,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,39.0
542036,New St Ferndale,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,65.2
542036,New St Ferndale,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,92.4
542036,New St Ferndale,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,148.7
542036,New St Ferndale,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,166.2
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.8
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.67
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.83
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.21
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,40.0,N Current (RMS),A,24.4
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,62.7
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.06
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.02
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.16
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,30.0,N Current (RMS),A,16.1
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.73
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-6.06
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.41
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.31
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (RMS),A,28.2
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.9
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.5
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,56.5
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.38
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.82
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (RMS),A,42.7
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
542036,New St Ferndale,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,27.9
542036,New St Ferndale,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
542036,New St Ferndale,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
542036,New St Ferndale,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
542036,New St Ferndale,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.93
542036,New St Ferndale,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,16.06
542036,New St Ferndale,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,34.07
542036,New St Ferndale,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,39.5
542036,New St Ferndale,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,68.1
542036,New St Ferndale,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,92.3
542036,New St Ferndale,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,143.2
542036,New St Ferndale,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,167.9
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.45
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.6
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.35
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.59
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.96
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,40.0,N Current (RMS),A,28.1
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,65.3
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.51
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.67
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.22
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,30.0,N Current (RMS),A,15.7
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.39
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.42
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.73
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.38
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (RMS),A,29.6
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.1
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.3
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.6
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.41
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.15
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (RMS),A,42.3
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
542036,New St Ferndale,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,27.8
542036,New St Ferndale,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
542036,New St Ferndale,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
542036,New St Ferndale,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
542036,New St Ferndale,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.01
542036,New St Ferndale,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,17.85
542036,New St Ferndale,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,33.88
542036,New St Ferndale,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,36.71
542036,New St Ferndale,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,63.0
542036,New St Ferndale,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,93.6
542036,New St Ferndale,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,143.1
542036,New St Ferndale,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,156.4
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.09
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.14
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.25
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,40.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,55.9
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.93
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.56
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,30.0,N Current (RMS),A,14.5
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.55
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.88
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.33
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.06
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.9
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.7
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.5
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.69
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (RMS),A,38.2
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
542036,New St Ferndale,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
542036,New St Ferndale,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,27.8
542036,New St Ferndale,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
542036,New St Ferndale,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
542036,New St Ferndale,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
542036,New St Ferndale,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,14.84
542036,New St Ferndale,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
542036,New St Ferndale,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,12.63
542036,New St Ferndale,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,26.59
542036,New St Ferndale,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,37.99
542036,New St Ferndale,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,73.0
542036,New St Ferndale,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,82.7
542036,New St Ferndale,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,112.3
542036,New St Ferndale,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,161.3
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.78
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.08
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.94
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.26
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,40.0,N Current (RMS),A,19.1
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,52.1
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.74
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.24
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.38
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,30.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.34
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.27
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.21
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.63
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (RMS),A,27.1
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.5
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.7
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.58
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (RMS),A,33.4
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.5
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
542036,New St Ferndale,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,27.7
542036,New St Ferndale,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
542036,New St Ferndale,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
542036,New St Ferndale,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
542036,New St Ferndale,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.84
542036,New St Ferndale,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,13.09
542036,New St Ferndale,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,30.97
542036,New St Ferndale,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,35.87
542036,New St Ferndale,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,62.4
542036,New St Ferndale,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,78.7
542036,New St Ferndale,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,130.5
542036,New St Ferndale,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,152.1
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.8
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.44
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.06
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.8
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,40.0,N Current (RMS),A,19.1
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,49.3
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.23
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.79
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.19
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,30.0,N Current (RMS),A,20.7
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.88
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.3
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.67
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.11
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (RMS),A,25.3
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.0
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.4
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.5
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.72
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (RMS),A,36.7
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
542036,New St Ferndale,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
542036,New St Ferndale,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
542036,New St Ferndale,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
542036,New St Ferndale,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
542036,New St Ferndale,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.4
542036,New St Ferndale,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,12.86
542036,New St Ferndale,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,29.61
542036,New St Ferndale,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,38.83
542036,New St Ferndale,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,72.2
542036,New St Ferndale,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,79.1
542036,New St Ferndale,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,125.2
542036,New St Ferndale,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,166.1
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.57
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.26
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.83
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,40.0,N Current (RMS),A,18.3
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,54.1
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.27
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.31
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.74
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,30.0,N Current (RMS),A,25.1
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.23
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.72
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.65
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.97
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (RMS),A,33.0
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,59.7
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,68.3
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,60.2
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.31
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (RMS),A,49.2
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.3
542036,New St Ferndale,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,27.5
542036,New St Ferndale,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
542036,New St Ferndale,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
542036,New St Ferndale,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
542036,New St Ferndale,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,14.44
542036,New St Ferndale,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,11.82
542036,New St Ferndale,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,32.62
542036,New St Ferndale,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,47.85
542036,New St Ferndale,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,89.7
542036,New St Ferndale,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,80.4
542036,New St Ferndale,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,139.2
542036,New St Ferndale,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,202.2
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.23
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.47
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.92
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,40.0,N Current (RMS),A,19.3
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,48.1
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.7
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.79
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.0
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.06
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,30.0,N Current (RMS),A,17.6
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.2
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.91
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,22.71
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.29
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (RMS),A,43.2
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,95.7
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.34
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (RMS),A,45.2
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
542036,New St Ferndale,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.9
542036,New St Ferndale,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,27.4
542036,New St Ferndale,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
542036,New St Ferndale,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
542036,New St Ferndale,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
542036,New St Ferndale,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.11
542036,New St Ferndale,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,10.94
542036,New St Ferndale,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,39.92
542036,New St Ferndale,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,39.62
542036,New St Ferndale,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,59.6
542036,New St Ferndale,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
542036,New St Ferndale,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,167.9
542036,New St Ferndale,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,168.6
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.62
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.57
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.61
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,40.0,N Current (RMS),A,17.7
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,45.7
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.59
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.35
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.03
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,30.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.9
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.97
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.3
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.59
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.2
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (RMS),A,36.0
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.7
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,87.2
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.75
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (RMS),A,55.4
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
542036,New St Ferndale,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.3
542036,New St Ferndale,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,27.3
542036,New St Ferndale,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
542036,New St Ferndale,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
542036,New St Ferndale,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
542036,New St Ferndale,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.25
542036,New St Ferndale,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,9.81
542036,New St Ferndale,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,37.38
542036,New St Ferndale,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,43.59
542036,New St Ferndale,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,66.6
542036,New St Ferndale,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,70.3
542036,New St Ferndale,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,157.5
542036,New St Ferndale,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,185.1
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.79
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.62
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.27
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,40.0,N Current (RMS),A,19.2
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.9
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.12
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.88
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.75
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,30.0,N Current (RMS),A,29.1
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,59.6
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.61
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-6.1
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,22.48
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.16
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (RMS),A,38.4
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.8
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,94.4
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.3
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.08
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (RMS),A,56.0
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
