Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,69.0
542036,New St Ferndale,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,27.2
542036,New St Ferndale,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
542036,New St Ferndale,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
542036,New St Ferndale,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
542036,New St Ferndale,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.91
542036,New St Ferndale,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
542036,New St Ferndale,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,11.73
542036,New St Ferndale,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,42.78
542036,New St Ferndale,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,49.26
542036,New St Ferndale,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,67.3
542036,New St Ferndale,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,78.5
542036,New St Ferndale,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,179.5
542036,New St Ferndale,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,208.2
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.4
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.36
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.92
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,40.0,N Current (RMS),A,22.4
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,57.3
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.9
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.25
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.41
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.33
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,30.0,N Current (RMS),A,23.8
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.13
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-6.29
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,22.66
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.68
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (RMS),A,39.8
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,57.6
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,95.4
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.1
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.71
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (RMS),A,55.6
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.5
542036,New St Ferndale,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,27.1
542036,New St Ferndale,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
542036,New St Ferndale,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
542036,New St Ferndale,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
542036,New St Ferndale,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,14.25
542036,New St Ferndale,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
542036,New St Ferndale,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,12.51
542036,New St Ferndale,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,42.6
542036,New St Ferndale,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,48.63
542036,New St Ferndale,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,68.8
542036,New St Ferndale,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,80.7
542036,New St Ferndale,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,178.6
542036,New St Ferndale,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,205.2
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.99
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.37
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.26
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,40.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,47.5
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.65
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.87
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.97
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,30.0,N Current (RMS),A,22.7
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.1
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.16
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-8.04
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.5
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.23
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (RMS),A,36.5
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,75.4
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,74.2
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,76.2
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,23.6
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (RMS),A,80.0
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,99.8
542036,New St Ferndale,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,26.9
542036,New St Ferndale,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
542036,New St Ferndale,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
542036,New St Ferndale,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
542036,New St Ferndale,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,17.07
542036,New St Ferndale,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
542036,New St Ferndale,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,9.55
542036,New St Ferndale,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,40.14
542036,New St Ferndale,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,61.06
542036,New St Ferndale,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,116.2
542036,New St Ferndale,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,86.5
542036,New St Ferndale,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,169.3
542036,New St Ferndale,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,258.8
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.55
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.25
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.25
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.73
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,40.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,57.1
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.9
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.38
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.16
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,16.92
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,30.0,N Current (RMS),A,33.7
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,72.0
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.18
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.09
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.24
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.34
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (RMS),A,26.0
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.2
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.67
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.83
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (RMS),A,60.3
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,77.5
542036,New St Ferndale,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
542036,New St Ferndale,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
542036,New St Ferndale,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
542036,New St Ferndale,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.83
542036,New St Ferndale,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
542036,New St Ferndale,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,15.89
542036,New St Ferndale,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,33.33
542036,New St Ferndale,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,56.82
542036,New St Ferndale,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,114.6
542036,New St Ferndale,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,90.4
542036,New St Ferndale,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,141.2
542036,New St Ferndale,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,242.6
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.76
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.33
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.26
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.44
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,40.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.9
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.12
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.95
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,30.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.0
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.73
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-6.51
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.5
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.41
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (RMS),A,35.2
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,61.4
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.7
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,62.1
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.03
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.28
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (RMS),A,61.1
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,77.6
542036,New St Ferndale,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,26.7
542036,New St Ferndale,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
542036,New St Ferndale,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
542036,New St Ferndale,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
542036,New St Ferndale,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,16.52
542036,New St Ferndale,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
542036,New St Ferndale,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,14.9
542036,New St Ferndale,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,35.92
542036,New St Ferndale,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,53.09
542036,New St Ferndale,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,103.7
542036,New St Ferndale,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,94.7
542036,New St Ferndale,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,151.6
542036,New St Ferndale,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,224.4
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.98
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.49
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.04
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,40.0,N Current (RMS),A,16.7
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,51.6
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.64
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.81
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.08
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,30.0,N Current (RMS),A,30.3
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,65.1
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.48
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.91
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.5
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.02
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (RMS),A,31.2
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.1
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,71.0
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.8
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.15
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (RMS),A,57.4
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,73.5
542036,New St Ferndale,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,26.6
542036,New St Ferndale,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
542036,New St Ferndale,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
542036,New St Ferndale,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
542036,New St Ferndale,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.37
542036,New St Ferndale,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,15.71
542036,New St Ferndale,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,39.22
542036,New St Ferndale,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,53.29
542036,New St Ferndale,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,96.6
542036,New St Ferndale,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,90.2
542036,New St Ferndale,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,165.8
542036,New St Ferndale,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,226.3
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.49
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.97
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.74
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,40.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,53.7
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,51.5
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.73
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.25
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.99
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,30.0,N Current (RMS),A,25.8
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.9
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,74.0
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.94
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-7.38
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.52
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.88
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (RMS),A,38.4
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,70.4
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.3
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.3
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.73
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (RMS),A,32.4
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,26.5
542036,New St Ferndale,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
542036,New St Ferndale,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
542036,New St Ferndale,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
542036,New St Ferndale,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,16.17
542036,New St Ferndale,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,14.48
542036,New St Ferndale,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,39.63
542036,New St Ferndale,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,50.34
542036,New St Ferndale,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,81.1
542036,New St Ferndale,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,95.3
542036,New St Ferndale,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,166.8
542036,New St Ferndale,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,213.5
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.94
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.76
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.73
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,40.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,46.9
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,49.9
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.85
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.97
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.27
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,30.0,N Current (RMS),A,30.4
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,45.5
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,17.41
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-9.66
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.97
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.12
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (RMS),A,42.2
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,85.0
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,86.0
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.43
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (RMS),A,35.2
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
542036,New St Ferndale,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,26.4
542036,New St Ferndale,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
542036,New St Ferndale,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
542036,New St Ferndale,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
542036,New St Ferndale,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,20.08
542036,New St Ferndale,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
542036,New St Ferndale,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,13.93
542036,New St Ferndale,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,35.82
542036,New St Ferndale,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,50.55
542036,New St Ferndale,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,78.9
542036,New St Ferndale,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,104.6
542036,New St Ferndale,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,150.8
542036,New St Ferndale,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,213.2
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.87
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.23
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.69
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,40.0,N Current (RMS),A,31.8
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,60.0
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.46
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.89
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.7
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,30.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,54.3
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.43
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-6.11
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.13
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.06
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (RMS),A,23.6
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.1
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.3
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.7
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.45
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (RMS),A,49.0
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.7
542036,New St Ferndale,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,26.3
542036,New St Ferndale,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
542036,New St Ferndale,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
542036,New St Ferndale,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
542036,New St Ferndale,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.92
542036,New St Ferndale,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
542036,New St Ferndale,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,15.07
542036,New St Ferndale,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,38.5
542036,New St Ferndale,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,46.9
542036,New St Ferndale,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,66.5
542036,New St Ferndale,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,89.4
542036,New St Ferndale,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,162.2
542036,New St Ferndale,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,197.7
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.23
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.58
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.45
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,40.0,N Current (RMS),A,22.9
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,53.8
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.09
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.72
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.22
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,30.0,N Current (RMS),A,17.0
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.22
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.73
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.26
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.64
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (RMS),A,29.3
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.7
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,65.8
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.2
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.36
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (RMS),A,30.4
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,26.2
542036,New St Ferndale,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
542036,New St Ferndale,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
542036,New St Ferndale,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
542036,New St Ferndale,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,14.49
542036,New St Ferndale,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
542036,New St Ferndale,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,15.67
542036,New St Ferndale,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,40.02
542036,New St Ferndale,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,38.66
542036,New St Ferndale,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,60.4
542036,New St Ferndale,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,91.0
542036,New St Ferndale,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,169.1
542036,New St Ferndale,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,164.4
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.32
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.42
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.66
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,40.0,N Current (RMS),A,24.1
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,48.9
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,53.2
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.1
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.07
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.92
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,30.0,N Current (RMS),A,48.4
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,69.0
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.7
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.56
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.13
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.01
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (RMS),A,39.3
