Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.8
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,81.3
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,56.3
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.68
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (RMS),A,23.8
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
542036,New St Ferndale,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
542036,New St Ferndale,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
542036,New St Ferndale,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.79
542036,New St Ferndale,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
542036,New St Ferndale,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,26.02
542036,New St Ferndale,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,43.1
542036,New St Ferndale,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,38.28
542036,New St Ferndale,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,68.1
542036,New St Ferndale,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,128.5
542036,New St Ferndale,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,181.7
542036,New St Ferndale,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,162.7
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.36
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.15
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.55
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.91
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,40.0,N Current (RMS),A,29.8
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,60.7
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,57.4
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.46
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.78
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.97
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,30.0,N Current (RMS),A,28.4
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,47.3
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.65
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.67
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.34
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.65
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (RMS),A,34.8
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,69.1
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.1
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.95
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (RMS),A,24.9
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
542036,New St Ferndale,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,26.0
542036,New St Ferndale,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
542036,New St Ferndale,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
542036,New St Ferndale,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
542036,New St Ferndale,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.27
542036,New St Ferndale,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
542036,New St Ferndale,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,21.27
542036,New St Ferndale,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,41.83
542036,New St Ferndale,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,36.47
542036,New St Ferndale,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,56.6
542036,New St Ferndale,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,108.1
542036,New St Ferndale,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,175.6
542036,New St Ferndale,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,154.6
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.1
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.72
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.53
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,40.0,N Current (RMS),A,39.9
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,65.1
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,16.18
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.25
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.38
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,30.0,N Current (RMS),A,43.7
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,68.8
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.5
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.53
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.75
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.07
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.19
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (RMS),A,40.0
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.3
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,78.5
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.32
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (RMS),A,36.0
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,25.9
542036,New St Ferndale,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
542036,New St Ferndale,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
542036,New St Ferndale,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
542036,New St Ferndale,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.23
542036,New St Ferndale,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,26.42
542036,New St Ferndale,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,44.03
542036,New St Ferndale,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,37.42
542036,New St Ferndale,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,70.8
542036,New St Ferndale,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,125.7
542036,New St Ferndale,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,188.5
542036,New St Ferndale,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,161.9
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.46
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,20.31
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.11
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,40.0,N Current (RMS),A,56.1
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,58.2
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,86.2
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.2
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.92
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.13
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,30.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,48.3
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.54
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.84
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.17
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.28
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (RMS),A,35.0
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,82.1
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.01
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.43
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (RMS),A,26.2
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,25.8
542036,New St Ferndale,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
542036,New St Ferndale,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
542036,New St Ferndale,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
542036,New St Ferndale,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.75
542036,New St Ferndale,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,21.06
542036,New St Ferndale,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,50.41
542036,New St Ferndale,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,35.95
542036,New St Ferndale,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,72.1
542036,New St Ferndale,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,107.1
542036,New St Ferndale,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,214.2
542036,New St Ferndale,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,157.0
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.83
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.36
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.26
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,40.0,N Current (RMS),A,35.5
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,67.8
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,58.5
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.62
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.0
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,30.0,N Current (RMS),A,36.0
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.22
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.77
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.51
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.99
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (RMS),A,32.2
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,70.5
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.96
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (RMS),A,16.4
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,25.7
542036,New St Ferndale,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
542036,New St Ferndale,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
542036,New St Ferndale,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
542036,New St Ferndale,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.47
542036,New St Ferndale,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,23.82
542036,New St Ferndale,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,36.63
542036,New St Ferndale,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,34.2
542036,New St Ferndale,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,53.0
542036,New St Ferndale,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,113.9
542036,New St Ferndale,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,155.6
542036,New St Ferndale,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,147.7
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.24
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.13
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.69
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,40.0,N Current (RMS),A,22.1
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,61.0
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,52.2
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.51
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.93
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.91
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,30.0,N Current (RMS),A,28.5
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,51.6
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.4
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.62
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.31
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.19
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (RMS),A,34.1
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,71.2
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.22
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (RMS),A,19.9
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,25.6
542036,New St Ferndale,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
542036,New St Ferndale,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
542036,New St Ferndale,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
542036,New St Ferndale,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.77
542036,New St Ferndale,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,21.13
542036,New St Ferndale,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,37.06
542036,New St Ferndale,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,36.01
542036,New St Ferndale,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,54.5
542036,New St Ferndale,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,102.4
542036,New St Ferndale,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,157.9
542036,New St Ferndale,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,154.5
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.27
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.61
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.69
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,40.0,N Current (RMS),A,27.5
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,62.0
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,46.8
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.27
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.67
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.69
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,30.0,N Current (RMS),A,22.4
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.9
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.09
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.91
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.84
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (RMS),A,30.8
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,69.0
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.91
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (RMS),A,13.7
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
542036,New St Ferndale,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,25.5
542036,New St Ferndale,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
542036,New St Ferndale,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
542036,New St Ferndale,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
542036,New St Ferndale,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.04
542036,New St Ferndale,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,17.64
542036,New St Ferndale,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,35.79
542036,New St Ferndale,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,31.14
542036,New St Ferndale,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,49.1
542036,New St Ferndale,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,91.9
542036,New St Ferndale,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,152.9
542036,New St Ferndale,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,133.4
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.55
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.71
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.44
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,40.0,N Current (RMS),A,20.5
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,50.3
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.7
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.74
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.52
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.72
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,30.0,N Current (RMS),A,23.0
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,46.1
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.4
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.31
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.74
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.69
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (RMS),A,32.0
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.3
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.1
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.9
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.71
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.34
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (RMS),A,17.1
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,25.5
542036,New St Ferndale,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
542036,New St Ferndale,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
542036,New St Ferndale,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
542036,New St Ferndale,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.86
542036,New St Ferndale,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,11.15
542036,New St Ferndale,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,32.67
542036,New St Ferndale,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,35.18
542036,New St Ferndale,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,62.3
542036,New St Ferndale,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,76.3
542036,New St Ferndale,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,140.3
542036,New St Ferndale,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,150.6
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.34
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.25
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.32
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,40.0,N Current (RMS),A,21.7
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,58.4
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.35
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.7
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,30.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.64
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.45
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.31
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.56
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (RMS),A,28.3
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.08
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.38
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,10.0,N Current (RMS),A,18.9
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,25.4
542036,New St Ferndale,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
542036,New St Ferndale,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
542036,New St Ferndale,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
542036,New St Ferndale,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.22
542036,New St Ferndale,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,13.32
542036,New St Ferndale,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,27.65
542036,New St Ferndale,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,32.97
542036,New St Ferndale,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,56.3
542036,New St Ferndale,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,80.5
542036,New St Ferndale,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,118.4
542036,New St Ferndale,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,140.8
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.7
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.13
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.85
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,40.0,N Current (RMS),A,20.1
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.92
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.08
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,30.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.9
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.92
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.52
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.27
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (RMS),A,32.6
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,60.8
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,61.6
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.72
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.28
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,10.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,25.4
542036,New St Ferndale,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.06
542036,New St Ferndale,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.46
542036,New St Ferndale,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.56
542036,New St Ferndale,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,15.47
542036,New St Ferndale,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
542036,New St Ferndale,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,10.75
542036,New St Ferndale,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,29.33
542036,New St Ferndale,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,31.48
542036,New St Ferndale,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,60.3
542036,New St Ferndale,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,81.4
542036,New St Ferndale,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,127.1
542036,New St Ferndale,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,135.5
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.37
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.03
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.11
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,40.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,53.8
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.43
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.49
