Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.85
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,30.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.82
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.97
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.24
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.26
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (RMS),A,32.8
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,61.6
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,62.4
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.29
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,10.0,N Current (RMS),A,29.8
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.09
542036,New St Ferndale,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.51
542036,New St Ferndale,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
542036,New St Ferndale,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,15.3
542036,New St Ferndale,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,10.91
542036,New St Ferndale,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,27.39
542036,New St Ferndale,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,38.51
542036,New St Ferndale,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,73.3
542036,New St Ferndale,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,81.5
542036,New St Ferndale,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,118.4
542036,New St Ferndale,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,165.5
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.44
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.01
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.88
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,40.0,N Current (RMS),A,25.7
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,54.3
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.86
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.51
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.09
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,30.0,N Current (RMS),A,35.8
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,59.9
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.6
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.21
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.6
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.55
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (RMS),A,36.3
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,73.1
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.83
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,10.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.8
542036,New St Ferndale,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.97
542036,New St Ferndale,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.13
542036,New St Ferndale,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.6
542036,New St Ferndale,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,13.23
542036,New St Ferndale,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,34.59
542036,New St Ferndale,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,36.36
542036,New St Ferndale,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,65.2
542036,New St Ferndale,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,76.6
542036,New St Ferndale,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,149.3
542036,New St Ferndale,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,158.8
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.23
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.56
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.63
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,40.0,N Current (RMS),A,25.0
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.8
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.35
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.17
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.49
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,30.0,N Current (RMS),A,10.4
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.36
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.98
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.21
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.95
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (RMS),A,37.4
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.25
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,10.0,N Current (RMS),A,20.5
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.09
542036,New St Ferndale,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.35
542036,New St Ferndale,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.58
542036,New St Ferndale,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.78
542036,New St Ferndale,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,14.57
542036,New St Ferndale,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,27.64
542036,New St Ferndale,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,26.32
542036,New St Ferndale,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,51.8
542036,New St Ferndale,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,76.1
542036,New St Ferndale,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,119.9
542036,New St Ferndale,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,113.6
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.26
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.39
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.96
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,40.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.54
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,30.0,N Current (RMS),A,11.5
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.03
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.82
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.03
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.54
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (RMS),A,35.4
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.1
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.78
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,10.0,N Current (RMS),A,41.6
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
542036,New St Ferndale,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,25.2
542036,New St Ferndale,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.41
542036,New St Ferndale,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.88
542036,New St Ferndale,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.82
542036,New St Ferndale,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.24
542036,New St Ferndale,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,11.87
542036,New St Ferndale,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,21.72
542036,New St Ferndale,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,27.41
542036,New St Ferndale,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,63.4
542036,New St Ferndale,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,62.6
542036,New St Ferndale,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,94.5
542036,New St Ferndale,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,119.7
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.02
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.42
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.62
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,40.0,N Current (RMS),A,19.1
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.07
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,30.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.03
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.7
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.42
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.49
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (RMS),A,18.4
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.68
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,10.0,N Current (RMS),A,23.9
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
542036,New St Ferndale,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,25.1
542036,New St Ferndale,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.21
542036,New St Ferndale,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.5
542036,New St Ferndale,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.54
542036,New St Ferndale,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.86
542036,New St Ferndale,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,11.3
542036,New St Ferndale,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,21.76
542036,New St Ferndale,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,24.75
542036,New St Ferndale,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,48.6
542036,New St Ferndale,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,59.9
542036,New St Ferndale,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,94.2
542036,New St Ferndale,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,107.3
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.44
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.54
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.79
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,40.0,N Current (RMS),A,20.1
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,45.3
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.97
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.07
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.45
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,30.0,N Current (RMS),A,9.8
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.13
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.16
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.36
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.05
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (RMS),A,39.3
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,70.5
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.14
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,10.0,N Current (RMS),A,51.3
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
542036,New St Ferndale,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.9
542036,New St Ferndale,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,25.1
542036,New St Ferndale,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.03
542036,New St Ferndale,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
542036,New St Ferndale,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
542036,New St Ferndale,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.82
542036,New St Ferndale,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,11.36
542036,New St Ferndale,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,31.0
542036,New St Ferndale,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,34.43
542036,New St Ferndale,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,60.6
542036,New St Ferndale,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,67.7
542036,New St Ferndale,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,132.3
542036,New St Ferndale,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,147.6
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.01
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.24
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.59
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,40.0,N Current (RMS),A,24.8
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,48.0
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.05
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.94
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,30.0,N Current (RMS),A,10.4
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.98
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.07
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.95
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.87
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (RMS),A,20.7
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.7
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,10.0,N Current (RMS),A,30.7
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
542036,New St Ferndale,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,25.1
542036,New St Ferndale,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
542036,New St Ferndale,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
542036,New St Ferndale,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
542036,New St Ferndale,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.42
542036,New St Ferndale,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
542036,New St Ferndale,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,11.7
542036,New St Ferndale,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,23.77
542036,New St Ferndale,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,27.1
542036,New St Ferndale,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,48.0
542036,New St Ferndale,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,67.8
542036,New St Ferndale,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,101.8
542036,New St Ferndale,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,116.5
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.54
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.22
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.56
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,40.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,53.9
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.3
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.08
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.49
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,30.0,N Current (RMS),A,8.6
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.18
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.66
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.29
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.21
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (RMS),A,26.1
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.1
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.9
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,10.0,N Current (RMS),A,20.1
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
542036,New St Ferndale,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,25.1
542036,New St Ferndale,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
542036,New St Ferndale,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.6
542036,New St Ferndale,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
542036,New St Ferndale,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.57
542036,New St Ferndale,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
542036,New St Ferndale,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,11.85
542036,New St Ferndale,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,22.64
542036,New St Ferndale,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,27.17
542036,New St Ferndale,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,49.8
542036,New St Ferndale,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,71.2
542036,New St Ferndale,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,97.1
542036,New St Ferndale,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,116.8
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.2
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.64
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.88
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,40.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,52.2
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.17
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,30.0,N Current (RMS),A,8.0
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.15
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.42
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.48
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.1
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (RMS),A,27.3
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.7
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.39
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,25.2
542036,New St Ferndale,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.9
542036,New St Ferndale,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
542036,New St Ferndale,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
542036,New St Ferndale,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.95
542036,New St Ferndale,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
542036,New St Ferndale,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,12.21
542036,New St Ferndale,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,22.6
542036,New St Ferndale,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,24.89
542036,New St Ferndale,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,45.3
542036,New St Ferndale,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,73.9
542036,New St Ferndale,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,97.0
542036,New St Ferndale,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,107.9
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.67
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.49
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.12
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,40.0,N Current (RMS),A,28.6
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,54.7
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.18
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.32
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,30.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.53
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.32
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.59
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.73
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.73
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,10.0,N Current (RMS),A,20.5
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
542036,New St Ferndale,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.26
542036,New St Ferndale,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.65
542036,New St Ferndale,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
542036,New St Ferndale,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.21
542036,New St Ferndale,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
542036,New St Ferndale,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,14.6
542036,New St Ferndale,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,21.23
542036,New St Ferndale,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,23.09
542036,New St Ferndale,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,49.8
542036,New St Ferndale,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
542036,New St Ferndale,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,91.4
542036,New St Ferndale,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,99.9
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
