Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.9
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.15
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.12
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,40.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,42.7
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.83
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.67
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.91
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,30.0,N Current (RMS),A,10.4
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.2
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.33
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.43
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.58
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
542036,New St Ferndale,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
542036,New St Ferndale,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
542036,New St Ferndale,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.56
542036,New St Ferndale,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,12.45
542036,New St Ferndale,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,23.82
542036,New St Ferndale,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,23.03
542036,New St Ferndale,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,40.9
542036,New St Ferndale,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,64.9
542036,New St Ferndale,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,102.0
542036,New St Ferndale,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,99.0
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.85
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.04
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.63
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,40.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.34
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.57
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,30.0,N Current (RMS),A,7.6
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.01
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.63
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.57
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.3
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (RMS),A,20.3
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.08
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,10.0,N Current (RMS),A,14.0
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
542036,New St Ferndale,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
542036,New St Ferndale,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
542036,New St Ferndale,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.5
542036,New St Ferndale,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
542036,New St Ferndale,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,12.03
542036,New St Ferndale,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,24.25
542036,New St Ferndale,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,23.59
542036,New St Ferndale,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,40.3
542036,New St Ferndale,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,65.8
542036,New St Ferndale,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,103.1
542036,New St Ferndale,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,101.5
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.88
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.96
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.69
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,40.0,N Current (RMS),A,24.7
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,54.8
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.07
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.56
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,30.0,N Current (RMS),A,9.0
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.86
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.59
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.18
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.78
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.5
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (RMS),A,14.3
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
542036,New St Ferndale,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
542036,New St Ferndale,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
542036,New St Ferndale,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.45
542036,New St Ferndale,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
542036,New St Ferndale,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,15.42
542036,New St Ferndale,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,21.12
542036,New St Ferndale,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,20.72
542036,New St Ferndale,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,43.6
542036,New St Ferndale,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,74.9
542036,New St Ferndale,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,90.4
542036,New St Ferndale,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,89.7
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.73
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.48
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.56
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,40.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.73
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.14
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,30.0,N Current (RMS),A,8.0
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.47
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.14
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.98
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.57
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.29
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,25.4
542036,New St Ferndale,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
542036,New St Ferndale,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
542036,New St Ferndale,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
542036,New St Ferndale,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.99
542036,New St Ferndale,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
542036,New St Ferndale,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,13.32
542036,New St Ferndale,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,19.94
542036,New St Ferndale,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,23.09
542036,New St Ferndale,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,45.5
542036,New St Ferndale,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,68.7
542036,New St Ferndale,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,85.1
542036,New St Ferndale,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,99.4
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.17
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.42
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.26
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,40.0,N Current (RMS),A,21.4
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.27
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,30.0,N Current (RMS),A,9.2
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.99
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.15
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.23
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.16
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.78
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (RMS),A,16.4
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,25.4
542036,New St Ferndale,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.57
542036,New St Ferndale,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.8
542036,New St Ferndale,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.05
542036,New St Ferndale,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.89
542036,New St Ferndale,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
542036,New St Ferndale,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,10.4
542036,New St Ferndale,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,20.23
542036,New St Ferndale,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,20.05
542036,New St Ferndale,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,40.5
542036,New St Ferndale,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,56.9
542036,New St Ferndale,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,87.5
542036,New St Ferndale,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,87.6
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.9
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.44
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.78
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,40.0,N Current (RMS),A,20.1
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.42
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,30.0,N Current (RMS),A,10.2
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.3
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.25
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.18
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.49
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (RMS),A,17.1
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.99
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,25.4
542036,New St Ferndale,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.03
542036,New St Ferndale,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.34
542036,New St Ferndale,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.49
542036,New St Ferndale,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.32
542036,New St Ferndale,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
542036,New St Ferndale,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,10.53
542036,New St Ferndale,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,19.52
542036,New St Ferndale,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,20.68
542036,New St Ferndale,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,40.4
542036,New St Ferndale,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
542036,New St Ferndale,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,84.3
542036,New St Ferndale,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,90.3
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.78
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.09
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.09
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,40.0,N Current (RMS),A,24.8
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.6
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,30.0,N Current (RMS),A,8.1
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.4
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.36
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (RMS),A,17.1
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (RMS),A,11.9
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,25.4
542036,New St Ferndale,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.0
542036,New St Ferndale,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
542036,New St Ferndale,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.41
542036,New St Ferndale,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.52
542036,New St Ferndale,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
542036,New St Ferndale,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,11.25
542036,New St Ferndale,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,21.11
542036,New St Ferndale,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,19.62
542036,New St Ferndale,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,38.5
542036,New St Ferndale,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,61.2
542036,New St Ferndale,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,90.9
542036,New St Ferndale,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,85.2
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.75
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.15
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.39
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,40.0,N Current (RMS),A,20.3
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.18
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.45
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,30.0,N Current (RMS),A,9.5
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.25
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.4
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.85
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.53
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.98
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (RMS),A,13.7
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,25.5
542036,New St Ferndale,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.14
542036,New St Ferndale,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.57
542036,New St Ferndale,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
542036,New St Ferndale,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.01
542036,New St Ferndale,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
542036,New St Ferndale,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542036,New St Ferndale,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,12.25
542036,New St Ferndale,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,21.63
542036,New St Ferndale,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,21.35
542036,New St Ferndale,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,40.3
542036,New St Ferndale,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,65.9
542036,New St Ferndale,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,93.0
542036,New St Ferndale,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,92.8
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.9
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.94
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.57
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,40.0,N Current (RMS),A,23.4
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,46.8
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.26
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,30.0,N Current (RMS),A,9.8
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.55
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.22
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.85
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.69
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (RMS),A,19.1
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (RMS),A,8.8
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,25.5
542036,New St Ferndale,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.84
542036,New St Ferndale,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.18
542036,New St Ferndale,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
542036,New St Ferndale,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.3
542036,New St Ferndale,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
542036,New St Ferndale,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,11.91
542036,New St Ferndale,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,21.32
542036,New St Ferndale,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,19.2
542036,New St Ferndale,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,39.2
542036,New St Ferndale,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,66.5
542036,New St Ferndale,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,91.5
542036,New St Ferndale,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,84.1
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.85
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.38
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.19
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,40.0,N Current (RMS),A,26.5
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,48.3
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.55
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.86
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,30.0,N Current (RMS),A,7.6
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.12
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.93
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.69
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.15
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.58
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (RMS),A,11.4
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,25.5
542036,New St Ferndale,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
542036,New St Ferndale,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
542036,New St Ferndale,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
542036,New St Ferndale,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.52
