Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542036,New St Ferndale,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,11.59
542036,New St Ferndale,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,23.9
542036,New St Ferndale,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,19.78
542036,New St Ferndale,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,40.8
542036,New St Ferndale,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,62.0
542036,New St Ferndale,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,101.0
542036,New St Ferndale,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,85.3
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.49
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.72
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.23
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.99
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,40.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,46.3
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.71
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.45
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.72
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,30.0,N Current (RMS),A,7.4
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.06
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.82
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.44
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.05
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (RMS),A,17.2
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (RMS),A,9.9
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,25.5
542036,New St Ferndale,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
542036,New St Ferndale,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
542036,New St Ferndale,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
542036,New St Ferndale,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.22
542036,New St Ferndale,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542036,New St Ferndale,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,12.6
542036,New St Ferndale,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,22.41
542036,New St Ferndale,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,20.67
542036,New St Ferndale,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,39.1
542036,New St Ferndale,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,66.7
542036,New St Ferndale,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,95.0
542036,New St Ferndale,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,88.3
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.33
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.63
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.34
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,40.0,N Current (RMS),A,17.4
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.08
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.71
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,30.0,N Current (RMS),A,9.2
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.19
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.73
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (RMS),A,17.7
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (RMS),A,9.8
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
542036,New St Ferndale,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,25.5
542036,New St Ferndale,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
542036,New St Ferndale,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
542036,New St Ferndale,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
542036,New St Ferndale,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.4
542036,New St Ferndale,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542036,New St Ferndale,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,11.42
542036,New St Ferndale,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,22.1
542036,New St Ferndale,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,20.15
542036,New St Ferndale,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,38.3
542036,New St Ferndale,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,63.0
542036,New St Ferndale,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,93.7
542036,New St Ferndale,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,86.5
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.69
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.07
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.9
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,40.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.1
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.59
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.03
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.57
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,30.0,N Current (RMS),A,10.3
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.38
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.24
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.61
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.57
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (RMS),A,9.8
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,25.5
542036,New St Ferndale,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
542036,New St Ferndale,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
542036,New St Ferndale,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
542036,New St Ferndale,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.88
542036,New St Ferndale,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542036,New St Ferndale,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,14.64
542036,New St Ferndale,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,19.22
542036,New St Ferndale,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,18.91
542036,New St Ferndale,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,43.4
542036,New St Ferndale,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,75.3
542036,New St Ferndale,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,81.4
542036,New St Ferndale,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.63
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.44
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.6
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,40.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,45.4
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.35
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.32
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,30.0,N Current (RMS),A,7.7
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.52
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.42
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.35
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.78
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (RMS),A,17.6
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (RMS),A,9.2
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,25.5
542036,New St Ferndale,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
542036,New St Ferndale,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
542036,New St Ferndale,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
542036,New St Ferndale,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.07
542036,New St Ferndale,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
542036,New St Ferndale,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,11.95
542036,New St Ferndale,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,20.56
542036,New St Ferndale,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,19.76
542036,New St Ferndale,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,35.9
542036,New St Ferndale,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,63.7
542036,New St Ferndale,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,86.9
542036,New St Ferndale,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,84.7
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.32
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.35
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.45
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,40.0,N Current (RMS),A,22.1
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,57.8
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,53.2
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.28
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,30.0,N Current (RMS),A,9.4
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.84
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.58
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.15
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (RMS),A,8.8
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,25.6
542036,New St Ferndale,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
542036,New St Ferndale,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
542036,New St Ferndale,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
542036,New St Ferndale,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.3
542036,New St Ferndale,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,14.44
542036,New St Ferndale,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,24.63
542036,New St Ferndale,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,22.84
542036,New St Ferndale,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,35.5
542036,New St Ferndale,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,73.5
542036,New St Ferndale,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,104.4
542036,New St Ferndale,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,97.6
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.21
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.79
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.73
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,40.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.4
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.22
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,30.0,N Current (RMS),A,10.3
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.44
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.11
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.81
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.53
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (RMS),A,7.4
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,25.6
542036,New St Ferndale,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
542036,New St Ferndale,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
542036,New St Ferndale,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
542036,New St Ferndale,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.04
542036,New St Ferndale,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
542036,New St Ferndale,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,6.73
542036,New St Ferndale,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,19.5
542036,New St Ferndale,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,16.01
542036,New St Ferndale,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,34.4
542036,New St Ferndale,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,45.1
542036,New St Ferndale,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,83.3
542036,New St Ferndale,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,70.7
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.19
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.91
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.3
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,40.0,N Current (RMS),A,15.6
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.44
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,30.0,N Current (RMS),A,7.4
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.48
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.59
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.91
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.82
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (RMS),A,18.3
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (RMS),A,8.7
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,25.6
542036,New St Ferndale,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
542036,New St Ferndale,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
542036,New St Ferndale,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
542036,New St Ferndale,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.15
542036,New St Ferndale,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
542036,New St Ferndale,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,8.4
542036,New St Ferndale,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,16.57
542036,New St Ferndale,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,16.19
542036,New St Ferndale,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,34.8
542036,New St Ferndale,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,49.9
542036,New St Ferndale,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,71.2
542036,New St Ferndale,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,70.5
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.8
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.66
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.46
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,40.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.53
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.58
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,30.0,N Current (RMS),A,9.4
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.34
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.75
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.5
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.77
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (RMS),A,17.3
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (RMS),A,8.0
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,25.6
542036,New St Ferndale,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
542036,New St Ferndale,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
542036,New St Ferndale,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
542036,New St Ferndale,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.8
542036,New St Ferndale,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
542036,New St Ferndale,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,5.91
542036,New St Ferndale,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,19.17
542036,New St Ferndale,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,16.49
542036,New St Ferndale,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,36.4
542036,New St Ferndale,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
542036,New St Ferndale,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,71.2
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.03
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.38
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.71
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,40.0,N Current (RMS),A,18.1
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.4
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.52
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.46
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.23
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.79
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,25.6
542036,New St Ferndale,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
542036,New St Ferndale,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
542036,New St Ferndale,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
542036,New St Ferndale,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.01
542036,New St Ferndale,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
542036,New St Ferndale,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,5.44
542036,New St Ferndale,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,17.49
542036,New St Ferndale,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,16.81
542036,New St Ferndale,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,35.6
542036,New St Ferndale,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,41.5
542036,New St Ferndale,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,74.3
542036,New St Ferndale,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,72.5
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.32
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.68
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.81
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,40.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.5
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.22
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,30.0,N Current (RMS),A,8.5
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.64
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.41
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.79
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
