Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,10.0,N Current (RMS),A,8.8
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,25.7
542036,New St Ferndale,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
542036,New St Ferndale,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
542036,New St Ferndale,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
542036,New St Ferndale,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.18
542036,New St Ferndale,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
542036,New St Ferndale,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,8.23
542036,New St Ferndale,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,18.08
542036,New St Ferndale,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,16.74
542036,New St Ferndale,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,36.3
542036,New St Ferndale,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,77.3
542036,New St Ferndale,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,72.1
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.26
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.32
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.58
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,40.0,N Current (RMS),A,13.4
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.11
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.98
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,30.0,N Current (RMS),A,8.7
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.71
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.55
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.37
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.04
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,10.0,N Current (RMS),A,8.4
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
542036,New St Ferndale,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,25.7
542036,New St Ferndale,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
542036,New St Ferndale,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
542036,New St Ferndale,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
542036,New St Ferndale,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.32
542036,New St Ferndale,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542036,New St Ferndale,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,6.75
542036,New St Ferndale,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,18.77
542036,New St Ferndale,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,16.67
542036,New St Ferndale,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,34.5
542036,New St Ferndale,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,79.6
542036,New St Ferndale,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.36
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.18
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.42
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,40.0,N Current (RMS),A,16.9
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.44
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.37
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,30.0,N Current (RMS),A,14.1
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.66
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.43
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.21
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.92
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,20.0,N Current (RMS),A,17.7
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,10.0,N Current (RMS),A,6.7
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,25.8
542036,New St Ferndale,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
542036,New St Ferndale,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
542036,New St Ferndale,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
542036,New St Ferndale,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.53
542036,New St Ferndale,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
542036,New St Ferndale,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,6.38
542036,New St Ferndale,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,20.48
542036,New St Ferndale,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,16.11
542036,New St Ferndale,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,37.4
542036,New St Ferndale,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,45.6
542036,New St Ferndale,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,88.1
542036,New St Ferndale,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,70.7
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.71
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.31
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,40.0,N Current (RMS),A,16.9
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.26
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.35
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,30.0,N Current (RMS),A,16.2
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.7
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.56
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.92
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.01
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,20.0,N Current (RMS),A,17.1
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,10.0,N Current (RMS),A,6.3
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,25.8
542036,New St Ferndale,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
542036,New St Ferndale,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
542036,New St Ferndale,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
542036,New St Ferndale,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.42
542036,New St Ferndale,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
542036,New St Ferndale,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,5.59
542036,New St Ferndale,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,22.1
542036,New St Ferndale,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,16.28
542036,New St Ferndale,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,39.9
542036,New St Ferndale,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,93.4
542036,New St Ferndale,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.9
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.29
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.61
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,40.0,N Current (RMS),A,15.4
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.63
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,30.0,N Current (RMS),A,13.1
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.53
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.54
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.82
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.85
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,20.0,N Current (RMS),A,16.8
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,10.0,N Current (RMS),A,8.6
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,25.8
542036,New St Ferndale,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
542036,New St Ferndale,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
542036,New St Ferndale,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
542036,New St Ferndale,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.03
542036,New St Ferndale,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542036,New St Ferndale,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,5.91
542036,New St Ferndale,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,20.14
542036,New St Ferndale,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,16.96
542036,New St Ferndale,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,40.8
542036,New St Ferndale,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,42.7
542036,New St Ferndale,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,87.0
542036,New St Ferndale,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,73.7
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.28
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.43
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.67
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,40.0,N Current (RMS),A,15.6
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.6
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,30.0,N Current (RMS),A,8.3
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.97
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.8
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.98
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.39
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,20.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,10.0,N Current (RMS),A,9.0
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,25.9
542036,New St Ferndale,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
542036,New St Ferndale,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
542036,New St Ferndale,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
542036,New St Ferndale,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.86
542036,New St Ferndale,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542036,New St Ferndale,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,8.44
542036,New St Ferndale,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,17.34
542036,New St Ferndale,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,17.25
542036,New St Ferndale,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,34.0
542036,New St Ferndale,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,52.3
542036,New St Ferndale,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,73.8
542036,New St Ferndale,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,75.1
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.17
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.18
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.63
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,40.0,N Current (RMS),A,15.9
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.7
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,30.0,N Current (RMS),A,6.9
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.5
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.37
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.93
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.73
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (RMS),A,16.6
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,10.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,25.9
542036,New St Ferndale,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
542036,New St Ferndale,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
542036,New St Ferndale,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
542036,New St Ferndale,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.04
542036,New St Ferndale,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
542036,New St Ferndale,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,8.46
542036,New St Ferndale,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,16.29
542036,New St Ferndale,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,16.82
542036,New St Ferndale,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,34.5
542036,New St Ferndale,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,69.7
542036,New St Ferndale,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,73.2
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.76
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.65
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.66
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,40.0,N Current (RMS),A,20.7
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.94
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.14
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,30.0,N Current (RMS),A,8.1
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.58
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.43
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.76
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.82
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (RMS),A,17.3
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,25.9
542036,New St Ferndale,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
542036,New St Ferndale,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
542036,New St Ferndale,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
542036,New St Ferndale,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.78
542036,New St Ferndale,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
542036,New St Ferndale,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,7.69
542036,New St Ferndale,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,18.68
542036,New St Ferndale,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,17.72
542036,New St Ferndale,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,36.3
542036,New St Ferndale,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,50.4
542036,New St Ferndale,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,79.6
542036,New St Ferndale,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,77.1
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.25
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.85
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,40.0,N Current (RMS),A,13.3
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.4
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,30.0,N Current (RMS),A,10.7
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.41
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.87
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.27
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.78
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (RMS),A,19.2
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,10.0,N Current (RMS),A,11.4
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,25.9
542036,New St Ferndale,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
542036,New St Ferndale,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
542036,New St Ferndale,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
542036,New St Ferndale,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.81
542036,New St Ferndale,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
542036,New St Ferndale,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
542036,New St Ferndale,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,6.34
542036,New St Ferndale,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,16.17
542036,New St Ferndale,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,18.91
542036,New St Ferndale,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,41.1
542036,New St Ferndale,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,50.1
542036,New St Ferndale,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,70.0
542036,New St Ferndale,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,81.8
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.71
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.5
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,40.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.5
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,30.0,N Current (RMS),A,8.1
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.78
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.34
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.4
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.95
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,10.0,N Current (RMS),A,10.7
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,26.0
542036,New St Ferndale,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
542036,New St Ferndale,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
542036,New St Ferndale,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
542036,New St Ferndale,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.88
542036,New St Ferndale,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
542036,New St Ferndale,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,7.59
542036,New St Ferndale,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,17.77
542036,New St Ferndale,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,18.05
542036,New St Ferndale,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,38.1
542036,New St Ferndale,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,76.1
542036,New St Ferndale,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,78.4
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.25
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.05
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,40.0,N Current (RMS),A,14.4
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.93
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,30.0,N Current (RMS),A,7.8
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.87
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.53
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.45
