Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.12
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.93
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,26.0
542036,New St Ferndale,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
542036,New St Ferndale,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
542036,New St Ferndale,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
542036,New St Ferndale,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
542036,New St Ferndale,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.34
542036,New St Ferndale,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
542036,New St Ferndale,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
542036,New St Ferndale,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,7.97
542036,New St Ferndale,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,15.89
542036,New St Ferndale,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,17.73
542036,New St Ferndale,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,38.3
542036,New St Ferndale,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,49.8
542036,New St Ferndale,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,68.5
542036,New St Ferndale,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,77.2
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.84
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.52
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.92
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,40.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.14
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.54
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,30.0,N Current (RMS),A,7.6
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.06
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.39
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.07
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.22
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,10.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,26.0
542036,New St Ferndale,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
542036,New St Ferndale,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
542036,New St Ferndale,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
542036,New St Ferndale,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
542036,New St Ferndale,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.83
542036,New St Ferndale,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
542036,New St Ferndale,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,6.71
542036,New St Ferndale,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,17.59
542036,New St Ferndale,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,17.79
542036,New St Ferndale,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,37.3
542036,New St Ferndale,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,47.7
542036,New St Ferndale,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
542036,New St Ferndale,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,77.9
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.32
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.42
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.67
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,40.0,N Current (RMS),A,15.0
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.93
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.7
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,30.0,N Current (RMS),A,10.7
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.22
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.76
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.12
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.54
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,10.0,N Current (RMS),A,9.7
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
542036,New St Ferndale,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
542036,New St Ferndale,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
542036,New St Ferndale,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.07
542036,New St Ferndale,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
542036,New St Ferndale,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
542036,New St Ferndale,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,7.61
542036,New St Ferndale,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,16.67
542036,New St Ferndale,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,18.04
542036,New St Ferndale,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,39.8
542036,New St Ferndale,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
542036,New St Ferndale,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,71.7
542036,New St Ferndale,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,78.5
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.95
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.47
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,40.0,N Current (RMS),A,16.6
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.28
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.22
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,30.0,N Current (RMS),A,7.8
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.07
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.59
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.03
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.33
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
542036,New St Ferndale,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
542036,New St Ferndale,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
542036,New St Ferndale,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.67
542036,New St Ferndale,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542036,New St Ferndale,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,7.67
542036,New St Ferndale,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,20.2
542036,New St Ferndale,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,18.05
542036,New St Ferndale,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,39.6
542036,New St Ferndale,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,50.3
542036,New St Ferndale,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,86.4
542036,New St Ferndale,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,78.7
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.31
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.88
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.95
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,40.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.26
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.35
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.1
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,30.0,N Current (RMS),A,8.2
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.24
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.55
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.29
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.46
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,10.0,N Current (RMS),A,9.1
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,26.2
542036,New St Ferndale,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
542036,New St Ferndale,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
542036,New St Ferndale,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
542036,New St Ferndale,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
542036,New St Ferndale,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.28
542036,New St Ferndale,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542036,New St Ferndale,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,7.1
542036,New St Ferndale,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,20.16
542036,New St Ferndale,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,18.59
542036,New St Ferndale,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,42.3
542036,New St Ferndale,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,47.3
542036,New St Ferndale,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,86.9
542036,New St Ferndale,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,80.6
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.88
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.03
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,40.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.66
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.07
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,30.0,N Current (RMS),A,9.6
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.37
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.97
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.8
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.79
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (RMS),A,19.1
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,10.0,N Current (RMS),A,8.9
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,26.3
542036,New St Ferndale,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
542036,New St Ferndale,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
542036,New St Ferndale,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
542036,New St Ferndale,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
542036,New St Ferndale,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
542036,New St Ferndale,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.68
542036,New St Ferndale,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542036,New St Ferndale,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,6.65
542036,New St Ferndale,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,19.73
542036,New St Ferndale,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,18.88
542036,New St Ferndale,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,41.4
542036,New St Ferndale,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,47.5
542036,New St Ferndale,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
542036,New St Ferndale,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.8
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.35
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.94
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,40.0,N Current (RMS),A,15.0
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.28
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.34
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,30.0,N Current (RMS),A,8.7
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.3
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.12
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.76
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.81
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,26.3
542036,New St Ferndale,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
542036,New St Ferndale,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
542036,New St Ferndale,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
542036,New St Ferndale,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
542036,New St Ferndale,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
542036,New St Ferndale,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.33
542036,New St Ferndale,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
542036,New St Ferndale,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,8.19
542036,New St Ferndale,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,19.09
542036,New St Ferndale,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,18.87
542036,New St Ferndale,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,41.4
542036,New St Ferndale,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,53.6
542036,New St Ferndale,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,82.1
542036,New St Ferndale,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,82.3
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.32
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.12
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.76
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,40.0,N Current (RMS),A,13.7
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.28
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.87
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,30.0,N Current (RMS),A,11.2
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.41
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.25
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.64
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.96
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,20.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,10.0,N Current (RMS),A,9.0
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
542036,New St Ferndale,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,26.3
542036,New St Ferndale,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
542036,New St Ferndale,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
542036,New St Ferndale,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
542036,New St Ferndale,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.26
542036,New St Ferndale,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
542036,New St Ferndale,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
542036,New St Ferndale,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,7.58
542036,New St Ferndale,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,19.47
542036,New St Ferndale,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,18.55
542036,New St Ferndale,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,41.3
542036,New St Ferndale,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,51.6
542036,New St Ferndale,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,83.5
542036,New St Ferndale,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.33
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.34
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.85
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,40.0,N Current (RMS),A,15.0
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.51
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.61
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,30.0,N Current (RMS),A,9.1
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.28
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.8
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.89
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.62
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,20.0,N Current (RMS),A,20.1
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,10.0,N Current (RMS),A,8.4
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
542036,New St Ferndale,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,26.4
542036,New St Ferndale,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
542036,New St Ferndale,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
542036,New St Ferndale,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
542036,New St Ferndale,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.71
542036,New St Ferndale,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
542036,New St Ferndale,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
542036,New St Ferndale,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,7.3
542036,New St Ferndale,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,19.79
542036,New St Ferndale,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,18.2
542036,New St Ferndale,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,42.0
542036,New St Ferndale,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,49.3
542036,New St Ferndale,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,85.2
542036,New St Ferndale,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.48
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.5
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.18
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,40.0,N Current (RMS),A,16.6
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.87
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.17
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,30.0,N Current (RMS),A,11.5
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.28
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.14
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.05
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.78
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,20.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.65
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,10.0,N Current (RMS),A,10.8
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,26.4
542036,New St Ferndale,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
542036,New St Ferndale,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
542036,New St Ferndale,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
542036,New St Ferndale,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.84
542036,New St Ferndale,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
542036,New St Ferndale,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542036,New St Ferndale,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,8.18
542036,New St Ferndale,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,20.36
542036,New St Ferndale,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,19.24
542036,New St Ferndale,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,44.3
542036,New St Ferndale,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,87.9
542036,New St Ferndale,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,83.8
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.34
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.97
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.17
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,40.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.29
