Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.28
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,30.0,N Current (RMS),A,11.5
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.26
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.07
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.69
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.77
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,20.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,10.0,N Current (RMS),A,9.4
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
542036,New St Ferndale,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,26.5
542036,New St Ferndale,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
542036,New St Ferndale,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
542036,New St Ferndale,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
542036,New St Ferndale,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
542036,New St Ferndale,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.06
542036,New St Ferndale,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
542036,New St Ferndale,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,7.59
542036,New St Ferndale,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,19.67
542036,New St Ferndale,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,19.18
542036,New St Ferndale,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,44.1
542036,New St Ferndale,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,51.1
542036,New St Ferndale,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,85.2
542036,New St Ferndale,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,83.9
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.22
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.23
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.11
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,40.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.67
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.6
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.66
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,30.0,N Current (RMS),A,10.4
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.28
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.04
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.2
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.74
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,20.0,N Current (RMS),A,21.4
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,10.0,N Current (RMS),A,10.3
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,26.5
542036,New St Ferndale,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
542036,New St Ferndale,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
542036,New St Ferndale,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
542036,New St Ferndale,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
542036,New St Ferndale,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
542036,New St Ferndale,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.53
542036,New St Ferndale,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
542036,New St Ferndale,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
542036,New St Ferndale,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,7.92
542036,New St Ferndale,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,19.78
542036,New St Ferndale,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,19.62
542036,New St Ferndale,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,44.5
542036,New St Ferndale,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,50.9
542036,New St Ferndale,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,85.6
542036,New St Ferndale,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,85.7
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.48
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.89
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,40.0,N Current (RMS),A,16.6
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.1
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.91
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.94
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.77
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,30.0,N Current (RMS),A,9.3
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.41
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.79
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.08
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.75
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,10.0,N Current (RMS),A,10.4
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
542036,New St Ferndale,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,26.6
542036,New St Ferndale,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
542036,New St Ferndale,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
542036,New St Ferndale,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
542036,New St Ferndale,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.1
542036,New St Ferndale,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
542036,New St Ferndale,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,8.78
542036,New St Ferndale,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,20.83
542036,New St Ferndale,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,19.74
542036,New St Ferndale,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,45.2
542036,New St Ferndale,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,54.8
542036,New St Ferndale,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,89.8
542036,New St Ferndale,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,86.4
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.32
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.92
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.04
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,40.0,N Current (RMS),A,14.4
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.56
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.05
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,30.0,N Current (RMS),A,14.1
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.21
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.15
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.68
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.76
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,20.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.04
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,10.0,N Current (RMS),A,10.7
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,26.9
542036,New St Ferndale,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
542036,New St Ferndale,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
542036,New St Ferndale,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
542036,New St Ferndale,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
542036,New St Ferndale,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.73
542036,New St Ferndale,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
542036,New St Ferndale,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,9.16
542036,New St Ferndale,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,16.75
542036,New St Ferndale,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,19.89
542036,New St Ferndale,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,48.0
542036,New St Ferndale,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
542036,New St Ferndale,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
542036,New St Ferndale,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,86.6
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.49
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.38
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.56
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,40.0,N Current (RMS),A,10.4
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.09
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,30.0,N Current (RMS),A,13.1
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.44
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.3
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.66
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.03
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,20.0,N Current (RMS),A,21.4
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,10.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
542036,New St Ferndale,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,27.0
542036,New St Ferndale,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.47
542036,New St Ferndale,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
542036,New St Ferndale,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
542036,New St Ferndale,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
542036,New St Ferndale,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.17
542036,New St Ferndale,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
542036,New St Ferndale,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,7.38
542036,New St Ferndale,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,15.64
542036,New St Ferndale,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,19.62
542036,New St Ferndale,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,48.3
542036,New St Ferndale,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
542036,New St Ferndale,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,68.1
542036,New St Ferndale,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,85.6
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.95
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.57
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.33
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,40.0,N Current (RMS),A,13.0
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.74
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.88
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,30.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.75
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.67
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.47
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.52
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.24
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,10.0,N Current (RMS),A,10.5
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
542036,New St Ferndale,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,27.1
542036,New St Ferndale,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
542036,New St Ferndale,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
542036,New St Ferndale,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
542036,New St Ferndale,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
542036,New St Ferndale,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.73
542036,New St Ferndale,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542036,New St Ferndale,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,7.45
542036,New St Ferndale,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,15.72
542036,New St Ferndale,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,22.97
542036,New St Ferndale,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,54.3
542036,New St Ferndale,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,53.4
542036,New St Ferndale,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,68.1
542036,New St Ferndale,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,100.6
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.24
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.78
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.5
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,40.0,N Current (RMS),A,12.2
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.37
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.77
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.98
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,30.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.5
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.66
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.3
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.7
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.23
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,10.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,27.2
542036,New St Ferndale,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
542036,New St Ferndale,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
542036,New St Ferndale,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
542036,New St Ferndale,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
542036,New St Ferndale,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.82
542036,New St Ferndale,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
542036,New St Ferndale,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,7.68
542036,New St Ferndale,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,20.16
542036,New St Ferndale,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,22.14
542036,New St Ferndale,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,46.1
542036,New St Ferndale,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,54.2
542036,New St Ferndale,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,86.2
542036,New St Ferndale,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,96.9
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.91
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.01
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.55
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,40.0,N Current (RMS),A,14.1
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.88
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.29
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,30.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.03
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.43
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.33
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.62
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.58
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
542036,New St Ferndale,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,27.4
542036,New St Ferndale,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
542036,New St Ferndale,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
542036,New St Ferndale,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
542036,New St Ferndale,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
542036,New St Ferndale,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.62
542036,New St Ferndale,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
542036,New St Ferndale,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,10.85
542036,New St Ferndale,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,20.45
542036,New St Ferndale,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,21.03
542036,New St Ferndale,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,47.0
542036,New St Ferndale,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,65.5
542036,New St Ferndale,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,87.3
542036,New St Ferndale,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,90.9
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.77
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.66
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.54
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,40.0,N Current (RMS),A,11.9
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.14
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.44
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,30.0,N Current (RMS),A,32.0
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.8
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.38
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.49
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.4
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,10.0,N Current (RMS),A,12.7
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
542036,New St Ferndale,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,27.4
542036,New St Ferndale,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
542036,New St Ferndale,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
542036,New St Ferndale,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
542036,New St Ferndale,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
542036,New St Ferndale,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.85
542036,New St Ferndale,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
542036,New St Ferndale,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,14.1
542036,New St Ferndale,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,20.55
542036,New St Ferndale,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,21.17
542036,New St Ferndale,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,53.3
542036,New St Ferndale,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
542036,New St Ferndale,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,87.8
542036,New St Ferndale,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,91.3
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.63
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.8
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.69
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,40.0,N Current (RMS),A,12.2
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.27
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.28
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,30.0,N Current (RMS),A,13.1
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.81
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.22
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.67
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.36
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (RMS),A,21.9
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,10.0,N Current (RMS),A,11.9
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,27.5
542036,New St Ferndale,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
542036,New St Ferndale,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
542036,New St Ferndale,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
542036,New St Ferndale,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
542036,New St Ferndale,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.81
542036,New St Ferndale,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
542036,New St Ferndale,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
542036,New St Ferndale,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,8.24
542036,New St Ferndale,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,16.88
542036,New St Ferndale,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,20.74
542036,New St Ferndale,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,52.2
542036,New St Ferndale,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,55.2
542036,New St Ferndale,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,73.8
542036,New St Ferndale,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,90.0
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
