Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.58
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.64
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.36
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,40.0,N Current (RMS),A,11.9
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.9
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.58
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,30.0,N Current (RMS),A,18.4
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.75
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.06
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.22
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (RMS),A,25.0
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.93
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,10.0,N Current (RMS),A,13.1
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
542036,New St Ferndale,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
542036,New St Ferndale,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
542036,New St Ferndale,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
542036,New St Ferndale,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
542036,New St Ferndale,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.07
542036,New St Ferndale,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
542036,New St Ferndale,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542036,New St Ferndale,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,8.95
542036,New St Ferndale,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,16.88
542036,New St Ferndale,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,21.09
542036,New St Ferndale,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,55.6
542036,New St Ferndale,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,57.7
542036,New St Ferndale,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,73.4
542036,New St Ferndale,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,90.7
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.44
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.21
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.52
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,40.0,N Current (RMS),A,11.9
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.91
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.66
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,30.0,N Current (RMS),A,14.6
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.12
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.63
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.83
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.84
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (RMS),A,24.9
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.64
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,10.0,N Current (RMS),A,13.5
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
542036,New St Ferndale,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,27.8
542036,New St Ferndale,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
542036,New St Ferndale,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
542036,New St Ferndale,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
542036,New St Ferndale,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
542036,New St Ferndale,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.91
542036,New St Ferndale,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
542036,New St Ferndale,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
542036,New St Ferndale,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,9.86
542036,New St Ferndale,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,18.06
542036,New St Ferndale,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,21.66
542036,New St Ferndale,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,55.6
542036,New St Ferndale,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,62.9
542036,New St Ferndale,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,78.6
542036,New St Ferndale,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,93.2
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.84
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.29
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.24
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,40.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.92
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.45
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.69
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,30.0,N Current (RMS),A,16.1
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.36
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.22
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.95
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.22
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (RMS),A,28.8
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.75
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,10.0,N Current (RMS),A,12.7
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
542036,New St Ferndale,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,27.9
542036,New St Ferndale,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
542036,New St Ferndale,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
542036,New St Ferndale,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
542036,New St Ferndale,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
542036,New St Ferndale,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
542036,New St Ferndale,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.04
542036,New St Ferndale,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
542036,New St Ferndale,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,8.12
542036,New St Ferndale,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,18.84
542036,New St Ferndale,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,26.9
542036,New St Ferndale,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,65.9
542036,New St Ferndale,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,62.3
542036,New St Ferndale,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,81.2
542036,New St Ferndale,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,115.9
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.1
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.74
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.89
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,40.0,N Current (RMS),A,13.2
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.37
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.94
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,30.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.96
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.48
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.5
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.88
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,20.0,N Current (RMS),A,28.1
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.94
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,10.0,N Current (RMS),A,12.6
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
542036,New St Ferndale,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
542036,New St Ferndale,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
542036,New St Ferndale,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
542036,New St Ferndale,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
542036,New St Ferndale,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.87
542036,New St Ferndale,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
542036,New St Ferndale,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,6.54
542036,New St Ferndale,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,20.9
542036,New St Ferndale,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,23.66
542036,New St Ferndale,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,57.2
542036,New St Ferndale,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
542036,New St Ferndale,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,89.9
542036,New St Ferndale,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,102.0
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.61
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.16
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.45
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,40.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.98
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.78
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.01
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,30.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.58
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.7
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.07
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.65
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,20.0,N Current (RMS),A,30.2
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.9
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.58
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,10.0,N Current (RMS),A,14.0
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,28.1
542036,New St Ferndale,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
542036,New St Ferndale,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
542036,New St Ferndale,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
542036,New St Ferndale,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
542036,New St Ferndale,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.14
542036,New St Ferndale,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,7.5
542036,New St Ferndale,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,23.83
542036,New St Ferndale,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,26.69
542036,New St Ferndale,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,57.8
542036,New St Ferndale,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,61.4
542036,New St Ferndale,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,103.3
542036,New St Ferndale,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,114.2
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.51
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.28
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.62
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,40.0,N Current (RMS),A,12.6
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.03
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.63
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.69
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,30.0,N Current (RMS),A,27.6
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.31
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.03
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.64
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.05
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,20.0,N Current (RMS),A,42.3
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,74.5
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.7
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.79
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,10.0,N Current (RMS),A,14.6
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
542036,New St Ferndale,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,28.2
542036,New St Ferndale,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
542036,New St Ferndale,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
542036,New St Ferndale,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
542036,New St Ferndale,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
542036,New St Ferndale,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.03
542036,New St Ferndale,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,12.21
542036,New St Ferndale,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,30.94
542036,New St Ferndale,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,27.15
542036,New St Ferndale,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,63.8
542036,New St Ferndale,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,74.8
542036,New St Ferndale,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,130.7
542036,New St Ferndale,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,116.2
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.64
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.66
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.41
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,40.0,N Current (RMS),A,16.8
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.28
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.97
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.58
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,30.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.99
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.54
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.14
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.94
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (RMS),A,32.1
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.8
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.5
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.12
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,10.0,N Current (RMS),A,38.8
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
542036,New St Ferndale,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
542036,New St Ferndale,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,28.3
542036,New St Ferndale,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
542036,New St Ferndale,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
542036,New St Ferndale,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
542036,New St Ferndale,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
542036,New St Ferndale,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.11
542036,New St Ferndale,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542036,New St Ferndale,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,12.16
542036,New St Ferndale,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,27.95
542036,New St Ferndale,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,32.05
542036,New St Ferndale,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,63.3
542036,New St Ferndale,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,77.2
542036,New St Ferndale,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,119.8
542036,New St Ferndale,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,137.4
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.55
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.56
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.45
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,40.0,N Current (RMS),A,15.3
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.59
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.09
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,30.0,N Current (RMS),A,15.5
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.24
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.73
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.92
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.38
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (RMS),A,33.3
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.9
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.9
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.76
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
542036,New St Ferndale,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
542036,New St Ferndale,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,28.4
542036,New St Ferndale,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
542036,New St Ferndale,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
542036,New St Ferndale,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
542036,New St Ferndale,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.73
542036,New St Ferndale,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,10.24
542036,New St Ferndale,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,28.6
542036,New St Ferndale,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,26.67
542036,New St Ferndale,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,57.9
542036,New St Ferndale,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,69.9
542036,New St Ferndale,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,122.7
542036,New St Ferndale,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,114.8
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.18
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.55
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.74
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,40.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.66
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.41
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.32
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,30.0,N Current (RMS),A,15.9
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.79
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.98
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.57
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.59
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (RMS),A,39.5
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.5
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,73.9
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.0
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.72
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,10.0,N Current (RMS),A,31.6
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,28.4
542036,New St Ferndale,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
542036,New St Ferndale,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
542036,New St Ferndale,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
542036,New St Ferndale,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.94
542036,New St Ferndale,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,12.61
542036,New St Ferndale,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,32.77
542036,New St Ferndale,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,28.37
542036,New St Ferndale,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,66.6
542036,New St Ferndale,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,74.9
542036,New St Ferndale,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,141.1
542036,New St Ferndale,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,123.0
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.72
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.89
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.79
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,40.0,N Current (RMS),A,31.3
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,51.7
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.96
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.18
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.38
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,30.0,N Current (RMS),A,18.1
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.9
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.21
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.27
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.94
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.11
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (RMS),A,28.0
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.7
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.61
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,10.0,N Current (RMS),A,25.9
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,28.5
542036,New St Ferndale,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
542036,New St Ferndale,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
542036,New St Ferndale,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
542036,New St Ferndale,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.44
