Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,15.97
542036,New St Ferndale,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,30.54
542036,New St Ferndale,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,27.9
542036,New St Ferndale,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,65.1
542036,New St Ferndale,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,88.6
542036,New St Ferndale,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,131.4
542036,New St Ferndale,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,121.6
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.01
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.58
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.58
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,40.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.2
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.67
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.54
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,30.0,N Current (RMS),A,17.7
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.93
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.77
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.78
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.95
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (RMS),A,29.9
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.0
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.7
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.5
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.9
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,10.0,N Current (RMS),A,23.7
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,28.6
542036,New St Ferndale,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.84
542036,New St Ferndale,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
542036,New St Ferndale,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
542036,New St Ferndale,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
542036,New St Ferndale,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.43
542036,New St Ferndale,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542036,New St Ferndale,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,13.01
542036,New St Ferndale,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,30.15
542036,New St Ferndale,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,28.97
542036,New St Ferndale,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,63.0
542036,New St Ferndale,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,78.9
542036,New St Ferndale,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,129.1
542036,New St Ferndale,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,126.7
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.09
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.9
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.76
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,40.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.11
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.02
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.67
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,30.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.1
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.84
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.7
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.01
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.88
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (RMS),A,30.6
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.23
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,10.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,28.6
542036,New St Ferndale,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
542036,New St Ferndale,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
542036,New St Ferndale,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
542036,New St Ferndale,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.07
542036,New St Ferndale,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
542036,New St Ferndale,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,14.22
542036,New St Ferndale,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,31.72
542036,New St Ferndale,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,28.54
542036,New St Ferndale,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,64.2
542036,New St Ferndale,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,83.4
542036,New St Ferndale,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,134.9
542036,New St Ferndale,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,123.7
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.27
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.73
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.66
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,40.0,N Current (RMS),A,25.9
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.28
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.01
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.76
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,30.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.07
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.82
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.4
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.14
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (RMS),A,41.3
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.1
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,83.5
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.5
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.45
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,10.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,28.7
542036,New St Ferndale,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
542036,New St Ferndale,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
542036,New St Ferndale,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
542036,New St Ferndale,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.85
542036,New St Ferndale,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542036,New St Ferndale,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,17.49
542036,New St Ferndale,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,39.64
542036,New St Ferndale,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,29.0
542036,New St Ferndale,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,68.3
542036,New St Ferndale,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,95.3
542036,New St Ferndale,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,167.4
542036,New St Ferndale,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,125.1
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.45
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.45
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.14
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,40.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.9
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.94
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.54
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.91
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,30.0,N Current (RMS),A,25.2
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.06
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.71
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.01
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.33
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (RMS),A,33.4
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.7
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,68.0
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,61.3
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.73
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.69
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,10.0,N Current (RMS),A,16.1
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
542036,New St Ferndale,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,28.8
542036,New St Ferndale,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
542036,New St Ferndale,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
542036,New St Ferndale,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
542036,New St Ferndale,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,15.9
542036,New St Ferndale,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
542036,New St Ferndale,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,18.03
542036,New St Ferndale,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,36.73
542036,New St Ferndale,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,31.07
542036,New St Ferndale,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,63.8
542036,New St Ferndale,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,102.6
542036,New St Ferndale,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,153.8
542036,New St Ferndale,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,132.5
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.76
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.38
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.82
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,40.0,N Current (RMS),A,25.6
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.8
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.06
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.31
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,30.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.9
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.5
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.2
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.72
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.53
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.22
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (RMS),A,31.5
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.0
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,70.4
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.59
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,28.9
542036,New St Ferndale,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
542036,New St Ferndale,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
542036,New St Ferndale,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
542036,New St Ferndale,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,14.06
542036,New St Ferndale,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
542036,New St Ferndale,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,17.69
542036,New St Ferndale,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,35.61
542036,New St Ferndale,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,29.94
542036,New St Ferndale,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,64.1
542036,New St Ferndale,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,95.9
542036,New St Ferndale,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,149.7
542036,New St Ferndale,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,128.5
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.97
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.93
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.95
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,40.0,N Current (RMS),A,34.4
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,58.9
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.28
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.43
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.41
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,30.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.93
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.09
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.01
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (RMS),A,41.0
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.3
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,91.0
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.8
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.16
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (RMS),A,28.3
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,28.9
542036,New St Ferndale,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
542036,New St Ferndale,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
542036,New St Ferndale,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
542036,New St Ferndale,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.93
542036,New St Ferndale,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
542036,New St Ferndale,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,19.35
542036,New St Ferndale,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,38.94
542036,New St Ferndale,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,32.53
542036,New St Ferndale,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,71.4
542036,New St Ferndale,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,101.4
542036,New St Ferndale,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,164.3
542036,New St Ferndale,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,139.0
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.02
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.76
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.48
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,40.0,N Current (RMS),A,34.7
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,55.5
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.51
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.35
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.69
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,30.0,N Current (RMS),A,22.4
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.09
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.45
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,23.53
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.32
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (RMS),A,41.3
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,56.6
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,99.4
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,57.0
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.04
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (RMS),A,28.7
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
542036,New St Ferndale,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
542036,New St Ferndale,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
542036,New St Ferndale,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,15.12
542036,New St Ferndale,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,19.47
542036,New St Ferndale,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,42.13
542036,New St Ferndale,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,33.53
542036,New St Ferndale,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,70.0
542036,New St Ferndale,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,105.0
542036,New St Ferndale,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,176.9
542036,New St Ferndale,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,143.1
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.37
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.26
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.8
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,40.0,N Current (RMS),A,40.7
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,54.1
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.6
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.01
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.59
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,30.0,N Current (RMS),A,38.0
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,64.4
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.11
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.44
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.88
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.31
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (RMS),A,37.4
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.7
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,71.6
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.1
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.38
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (RMS),A,28.9
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
542036,New St Ferndale,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
542036,New St Ferndale,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
542036,New St Ferndale,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,15.24
542036,New St Ferndale,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,20.88
542036,New St Ferndale,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,42.25
542036,New St Ferndale,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,33.07
542036,New St Ferndale,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,85.5
542036,New St Ferndale,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,111.2
542036,New St Ferndale,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,178.2
542036,New St Ferndale,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,140.9
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.29
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.69
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.83
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,40.0,N Current (RMS),A,20.1
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,18.22
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.09
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.34
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,30.0,N Current (RMS),A,45.7
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,76.8
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.59
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.52
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.88
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.87
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (RMS),A,48.3
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,54.9
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,72.5
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.2
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.29
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (RMS),A,33.8
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
542036,New St Ferndale,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
542036,New St Ferndale,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
542036,New St Ferndale,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,14.0
542036,New St Ferndale,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,24.29
542036,New St Ferndale,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,34.55
542036,New St Ferndale,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,37.33
542036,New St Ferndale,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,101.1
542036,New St Ferndale,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,118.7
542036,New St Ferndale,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,145.8
542036,New St Ferndale,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,158.1
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.95
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.38
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.53
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,40.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.56
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.97
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.95
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,30.0,N Current (RMS),A,36.1
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,58.4
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.86
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-6.35
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.99
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.46
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (RMS),A,27.8
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,61.2
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.9
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,61.7
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
