Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.41
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (RMS),A,23.9
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
542036,New St Ferndale,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
542036,New St Ferndale,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
542036,New St Ferndale,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.87
542036,New St Ferndale,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,20.5
542036,New St Ferndale,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,28.19
542036,New St Ferndale,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,36.35
542036,New St Ferndale,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,78.2
542036,New St Ferndale,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,109.2
542036,New St Ferndale,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,119.6
542036,New St Ferndale,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,154.2
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.49
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.23
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.94
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,40.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.91
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.09
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.47
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,30.0,N Current (RMS),A,27.1
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.05
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-7.56
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.87
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.96
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (RMS),A,28.6
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,71.3
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,67.3
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,72.0
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.69
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
542036,New St Ferndale,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
542036,New St Ferndale,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
542036,New St Ferndale,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
542036,New St Ferndale,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,17.16
542036,New St Ferndale,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,17.02
542036,New St Ferndale,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,31.03
542036,New St Ferndale,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,38.07
542036,New St Ferndale,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,71.5
542036,New St Ferndale,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,102.5
542036,New St Ferndale,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,131.5
542036,New St Ferndale,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,161.3
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.39
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.36
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.58
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,40.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.2
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.56
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.14
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.47
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,30.0,N Current (RMS),A,35.5
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,46.9
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,17.89
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-9.48
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.94
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.47
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (RMS),A,34.7
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,85.9
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,72.0
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,86.8
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.47
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (RMS),A,25.5
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
542036,New St Ferndale,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
542036,New St Ferndale,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
542036,New St Ferndale,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
542036,New St Ferndale,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,20.36
542036,New St Ferndale,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,15.95
542036,New St Ferndale,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,30.03
542036,New St Ferndale,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,43.99
542036,New St Ferndale,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,87.9
542036,New St Ferndale,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,111.1
542036,New St Ferndale,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,127.4
542036,New St Ferndale,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,185.7
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.32
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.45
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.96
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,40.0,N Current (RMS),A,20.5
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.31
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.72
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.05
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,30.0,N Current (RMS),A,23.5
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,17.44
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-9.24
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.34
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.99
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (RMS),A,33.4
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,83.9
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,74.1
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,84.6
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.01
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (RMS),A,24.4
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
542036,New St Ferndale,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
542036,New St Ferndale,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
542036,New St Ferndale,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
542036,New St Ferndale,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,19.33
542036,New St Ferndale,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,11.33
542036,New St Ferndale,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,33.11
542036,New St Ferndale,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,39.01
542036,New St Ferndale,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,70.8
542036,New St Ferndale,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,97.3
542036,New St Ferndale,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,140.8
542036,New St Ferndale,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,165.5
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.78
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.77
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.3
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,40.0,N Current (RMS),A,27.5
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.85
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.9
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.6
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,30.0,N Current (RMS),A,27.4
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.53
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-6.66
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.9
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.19
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (RMS),A,29.3
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,63.9
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,67.4
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,64.5
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.11
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (RMS),A,36.1
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,29.4
542036,New St Ferndale,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
542036,New St Ferndale,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
542036,New St Ferndale,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
542036,New St Ferndale,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
542036,New St Ferndale,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,14.94
542036,New St Ferndale,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,16.77
542036,New St Ferndale,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,31.57
542036,New St Ferndale,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,37.2
542036,New St Ferndale,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,69.1
542036,New St Ferndale,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,95.8
542036,New St Ferndale,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,133.1
542036,New St Ferndale,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,157.1
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.54
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.53
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.86
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,40.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,49.1
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.19
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.93
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.04
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,30.0,N Current (RMS),A,32.3
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,47.9
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.56
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-7.11
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.43
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.33
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (RMS),A,34.2
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,68.4
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,69.9
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,69.0
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.37
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (RMS),A,29.8
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,29.4
542036,New St Ferndale,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
542036,New St Ferndale,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
542036,New St Ferndale,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
542036,New St Ferndale,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
542036,New St Ferndale,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,16.7
542036,New St Ferndale,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
542036,New St Ferndale,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,16.95
542036,New St Ferndale,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,31.57
542036,New St Ferndale,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,38.6
542036,New St Ferndale,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,75.0
542036,New St Ferndale,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,101.2
542036,New St Ferndale,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,133.4
542036,New St Ferndale,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,162.9
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.17
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.13
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.81
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,40.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.68
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.22
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.41
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,30.0,N Current (RMS),A,44.4
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,66.9
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.83
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.2
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.62
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.97
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (RMS),A,40.7
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,87.0
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.5
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.77
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.22
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (RMS),A,34.1
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,29.5
542036,New St Ferndale,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
542036,New St Ferndale,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
542036,New St Ferndale,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
542036,New St Ferndale,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
542036,New St Ferndale,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.74
542036,New St Ferndale,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,20.95
542036,New St Ferndale,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,38.75
542036,New St Ferndale,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,36.42
542036,New St Ferndale,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,78.2
542036,New St Ferndale,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,110.1
542036,New St Ferndale,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,166.3
542036,New St Ferndale,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,154.1
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.19
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.17
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.96
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,40.0,N Current (RMS),A,21.0
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.35
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.72
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.44
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,30.0,N Current (RMS),A,31.6
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,58.0
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.9
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.22
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.34
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.22
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.34
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (RMS),A,29.2
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,56.5
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,81.1
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.0
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.91
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (RMS),A,38.9
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
542036,New St Ferndale,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
542036,New St Ferndale,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,29.5
542036,New St Ferndale,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
542036,New St Ferndale,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
542036,New St Ferndale,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
542036,New St Ferndale,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
542036,New St Ferndale,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,15.47
542036,New St Ferndale,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,20.8
542036,New St Ferndale,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,34.11
542036,New St Ferndale,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,36.64
542036,New St Ferndale,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,71.9
542036,New St Ferndale,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,111.7
542036,New St Ferndale,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,143.4
542036,New St Ferndale,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,154.8
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.56
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.77
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.55
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,40.0,N Current (RMS),A,25.4
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,54.1
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.79
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.19
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.9
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,30.0,N Current (RMS),A,30.1
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,42.3
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.0
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.95
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.89
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.39
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (RMS),A,32.1
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,61.3
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,80.2
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,61.8
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.35
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.4
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (RMS),A,42.4
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.6
542036,New St Ferndale,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,29.5
542036,New St Ferndale,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
542036,New St Ferndale,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
542036,New St Ferndale,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
542036,New St Ferndale,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
542036,New St Ferndale,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,16.7
542036,New St Ferndale,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,24.75
542036,New St Ferndale,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,32.25
542036,New St Ferndale,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,41.24
542036,New St Ferndale,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,85.2
542036,New St Ferndale,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,126.0
542036,New St Ferndale,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,136.2
542036,New St Ferndale,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,174.8
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.62
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.56
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.57
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,40.0,N Current (RMS),A,24.1
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,57.5
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.65
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.83
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.04
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,30.0,N Current (RMS),A,32.8
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,16.02
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-8.04
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.7
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.06
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (RMS),A,35.3
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,76.6
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,76.0
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,77.5
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.07
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (RMS),A,33.1
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,29.6
542036,New St Ferndale,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
542036,New St Ferndale,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
542036,New St Ferndale,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
542036,New St Ferndale,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
542036,New St Ferndale,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,18.62
542036,New St Ferndale,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,19.78
542036,New St Ferndale,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,32.69
542036,New St Ferndale,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,46.75
542036,New St Ferndale,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,85.4
542036,New St Ferndale,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,116.1
542036,New St Ferndale,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,138.9
542036,New St Ferndale,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,197.1
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.37
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.63
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.85
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,40.0,N Current (RMS),A,26.6
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,56.7
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.3
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.65
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.63
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.9
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,30.0,N Current (RMS),A,43.6
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,60.5
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.25
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
