Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.96
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.09
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.33
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (RMS),A,34.8
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,72.5
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.8
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.76
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (RMS),A,29.2
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.9
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.3
542036,New St Ferndale,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,29.6
542036,New St Ferndale,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
542036,New St Ferndale,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
542036,New St Ferndale,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
542036,New St Ferndale,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
542036,New St Ferndale,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,14.08
542036,New St Ferndale,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,31.86
542036,New St Ferndale,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,34.96
542036,New St Ferndale,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,40.84
542036,New St Ferndale,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,103.0
542036,New St Ferndale,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,147.8
542036,New St Ferndale,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,147.1
542036,New St Ferndale,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,173.0
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.11
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.17
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.78
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,40.0,N Current (RMS),A,26.7
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,57.6
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.42
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.1
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.8
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,30.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.58
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.31
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.84
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.56
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (RMS),A,32.0
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.9
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,72.3
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.4
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.3
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (RMS),A,50.5
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.9
542036,New St Ferndale,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,29.6
542036,New St Ferndale,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
542036,New St Ferndale,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
542036,New St Ferndale,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
542036,New St Ferndale,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
542036,New St Ferndale,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.56
542036,New St Ferndale,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,18.43
542036,New St Ferndale,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,33.36
542036,New St Ferndale,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,40.44
542036,New St Ferndale,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,71.2
542036,New St Ferndale,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,95.3
542036,New St Ferndale,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,141.2
542036,New St Ferndale,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,171.1
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.13
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.48
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.38
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,40.0,N Current (RMS),A,25.5
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,56.4
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.21
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.13
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.32
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,30.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.7
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.62
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.1
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.67
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.43
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (RMS),A,33.7
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.9
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.47
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.43
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (RMS),A,39.2
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.3
542036,New St Ferndale,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,29.6
542036,New St Ferndale,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
542036,New St Ferndale,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
542036,New St Ferndale,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
542036,New St Ferndale,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
542036,New St Ferndale,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.12
542036,New St Ferndale,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
542036,New St Ferndale,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,20.05
542036,New St Ferndale,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,36.74
542036,New St Ferndale,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,37.57
542036,New St Ferndale,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,67.8
542036,New St Ferndale,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,102.3
542036,New St Ferndale,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,155.6
542036,New St Ferndale,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,159.7
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.96
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.31
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.24
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,40.0,N Current (RMS),A,26.1
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,63.9
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.91
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.09
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.55
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,30.0,N Current (RMS),A,17.0
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.5
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.28
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.42
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.46
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.61
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (RMS),A,37.2
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.0
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,78.2
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.6
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.01
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.96
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (RMS),A,43.4
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.4
542036,New St Ferndale,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,29.6
542036,New St Ferndale,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
542036,New St Ferndale,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
542036,New St Ferndale,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
542036,New St Ferndale,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
542036,New St Ferndale,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,15.06
542036,New St Ferndale,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,20.04
542036,New St Ferndale,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,42.88
542036,New St Ferndale,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,42.36
542036,New St Ferndale,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,66.4
542036,New St Ferndale,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,106.6
542036,New St Ferndale,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,180.6
542036,New St Ferndale,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,179.6
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.05
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.93
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.19
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,40.0,N Current (RMS),A,27.6
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,63.8
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.88
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.91
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.35
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,30.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,46.1
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.0
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.2
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.47
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.2
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (RMS),A,29.9
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.3
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.9
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.16
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (RMS),A,48.3
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.2
542036,New St Ferndale,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,29.6
542036,New St Ferndale,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
542036,New St Ferndale,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
542036,New St Ferndale,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
542036,New St Ferndale,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
542036,New St Ferndale,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.19
542036,New St Ferndale,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
542036,New St Ferndale,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,20.8
542036,New St Ferndale,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,38.16
542036,New St Ferndale,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,43.9
542036,New St Ferndale,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,73.5
542036,New St Ferndale,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,106.0
542036,New St Ferndale,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,161.2
542036,New St Ferndale,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,185.6
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.84
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.39
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.43
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,40.0,N Current (RMS),A,27.9
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,67.2
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.75
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.73
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.3
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,30.0,N Current (RMS),A,20.2
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.3
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.53
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-7.07
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.01
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.4
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,65.3
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,72.9
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,65.9
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.92
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (RMS),A,51.1
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.2
542036,New St Ferndale,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,29.6
542036,New St Ferndale,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
542036,New St Ferndale,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
542036,New St Ferndale,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
542036,New St Ferndale,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
542036,New St Ferndale,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,16.12
542036,New St Ferndale,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,19.57
542036,New St Ferndale,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,38.01
542036,New St Ferndale,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,48.05
542036,New St Ferndale,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,79.4
542036,New St Ferndale,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,108.4
542036,New St Ferndale,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,160.3
542036,New St Ferndale,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,203.0
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.79
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.94
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.54
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,40.0,N Current (RMS),A,25.2
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,66.5
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,45.1
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.22
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.53
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.89
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,30.0,N Current (RMS),A,29.1
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,51.5
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.33
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.53
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.01
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.66
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (RMS),A,29.8
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.8
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,76.0
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.3
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.95
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.76
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (RMS),A,47.4
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.7
542036,New St Ferndale,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,29.6
542036,New St Ferndale,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
542036,New St Ferndale,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
542036,New St Ferndale,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
542036,New St Ferndale,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
542036,New St Ferndale,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.51
542036,New St Ferndale,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,21.05
542036,New St Ferndale,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,36.43
542036,New St Ferndale,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,49.85
542036,New St Ferndale,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,83.6
542036,New St Ferndale,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,106.2
542036,New St Ferndale,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,153.4
542036,New St Ferndale,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,210.1
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.46
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.72
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.19
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,40.0,N Current (RMS),A,28.8
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,65.3
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.21
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.26
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,17.52
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,30.0,N Current (RMS),A,46.6
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,76.1
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.14
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.36
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.09
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.55
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (RMS),A,31.1
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.7
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.03
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (RMS),A,59.8
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.7
542036,New St Ferndale,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,29.5
542036,New St Ferndale,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
542036,New St Ferndale,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
542036,New St Ferndale,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
542036,New St Ferndale,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
542036,New St Ferndale,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.48
542036,New St Ferndale,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,21.26
542036,New St Ferndale,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,32.75
542036,New St Ferndale,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,56.29
542036,New St Ferndale,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,111.0
542036,New St Ferndale,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,104.4
542036,New St Ferndale,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,138.6
542036,New St Ferndale,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,236.9
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.32
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.26
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.26
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,40.0,N Current (RMS),A,33.2
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,73.6
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.46
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.09
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.58
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,30.0,N Current (RMS),A,38.1
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,58.4
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.94
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.88
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.2
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.49
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (RMS),A,47.9
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,53.1
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,89.9
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.6
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.79
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (RMS),A,65.6
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,84.8
542036,New St Ferndale,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,29.5
542036,New St Ferndale,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
542036,New St Ferndale,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
542036,New St Ferndale,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
542036,New St Ferndale,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.55
542036,New St Ferndale,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,22.73
542036,New St Ferndale,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,40.15
542036,New St Ferndale,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,54.12
542036,New St Ferndale,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,97.0
542036,New St Ferndale,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,113.1
542036,New St Ferndale,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,169.9
542036,New St Ferndale,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,229.7
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,19.22
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.85
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.39
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,40.0,N Current (RMS),A,32.3
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,81.6
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,46.0
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.59
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.48
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.34
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,30.0,N Current (RMS),A,34.1
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,49.8
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.13
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.52
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,23.58
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.84
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (RMS),A,41.5
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,58.9
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,100.2
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.4
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.2
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.04
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (RMS),A,61.0
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,82.2
542036,New St Ferndale,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,29.5
542036,New St Ferndale,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
542036,New St Ferndale,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
542036,New St Ferndale,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
542036,New St Ferndale,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
542036,New St Ferndale,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,14.3
542036,New St Ferndale,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,24.98
542036,New St Ferndale,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,48.12
542036,New St Ferndale,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,53.62
542036,New St Ferndale,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,70.2
542036,New St Ferndale,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,122.7
542036,New St Ferndale,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,203.5
542036,New St Ferndale,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,227.5
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,21.39
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.18
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.17
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,40.0,N Current (RMS),A,47.7
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,90.7
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
