Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.92
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.28
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.54
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,30.0,N Current (RMS),A,25.4
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.8
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.65
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-8.17
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.39
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.97
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (RMS),A,49.4
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,72.8
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,73.5
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.91
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (RMS),A,52.8
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,68.6
542036,New St Ferndale,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,29.4
542036,New St Ferndale,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
542036,New St Ferndale,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
542036,New St Ferndale,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
542036,New St Ferndale,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
542036,New St Ferndale,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,16.85
542036,New St Ferndale,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,23.82
542036,New St Ferndale,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,32.74
542036,New St Ferndale,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,48.58
542036,New St Ferndale,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,105.6
542036,New St Ferndale,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,124.4
542036,New St Ferndale,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,141.9
542036,New St Ferndale,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,206.8
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,24.85
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.18
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.72
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,40.0,N Current (RMS),A,56.2
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,104.9
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.12
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.73
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.93
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,30.0,N Current (RMS),A,28.3
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.91
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.55
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.85
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.67
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (RMS),A,41.3
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,62.5
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,63.1
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.6
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (RMS),A,45.2
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.8
542036,New St Ferndale,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,29.4
542036,New St Ferndale,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
542036,New St Ferndale,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
542036,New St Ferndale,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
542036,New St Ferndale,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,15.12
542036,New St Ferndale,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,28.92
542036,New St Ferndale,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,27.83
542036,New St Ferndale,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,42.91
542036,New St Ferndale,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,109.8
542036,New St Ferndale,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,137.9
542036,New St Ferndale,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,118.9
542036,New St Ferndale,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,183.2
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,26.85
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.46
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.42
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,40.0,N Current (RMS),A,59.9
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,112.8
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.87
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.9
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.31
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,30.0,N Current (RMS),A,31.1
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,52.9
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.15
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-7.87
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.52
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.24
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (RMS),A,40.9
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,72.8
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.1
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,73.6
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.49
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (RMS),A,49.4
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,66.5
542036,New St Ferndale,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
542036,New St Ferndale,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
542036,New St Ferndale,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
542036,New St Ferndale,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,17.32
542036,New St Ferndale,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,29.49
542036,New St Ferndale,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,32.2
542036,New St Ferndale,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,51.47
542036,New St Ferndale,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,95.9
542036,New St Ferndale,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,144.4
542036,New St Ferndale,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,136.4
542036,New St Ferndale,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,217.9
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.78
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,17.85
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.32
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.11
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,40.0,N Current (RMS),A,30.1
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,75.2
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,44.1
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.18
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.14
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.32
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,30.0,N Current (RMS),A,28.0
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,16.08
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-8.22
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.12
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.22
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (RMS),A,36.8
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,76.6
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,77.5
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.05
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (RMS),A,49.0
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.0
542036,New St Ferndale,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,29.2
542036,New St Ferndale,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
542036,New St Ferndale,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
542036,New St Ferndale,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
542036,New St Ferndale,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,18.72
542036,New St Ferndale,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,19.74
542036,New St Ferndale,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,30.81
542036,New St Ferndale,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,49.7
542036,New St Ferndale,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,85.8
542036,New St Ferndale,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,114.7
542036,New St Ferndale,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,130.6
542036,New St Ferndale,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,210.2
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.15
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.74
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.59
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,40.0,N Current (RMS),A,26.4
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,68.4
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,54.3
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.37
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.68
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.44
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,30.0,N Current (RMS),A,28.3
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,44.3
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,16.28
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-8.92
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.4
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.68
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (RMS),A,36.2
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,79.0
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,79.7
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.17
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (RMS),A,49.7
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,65.4
542036,New St Ferndale,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
542036,New St Ferndale,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
542036,New St Ferndale,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
542036,New St Ferndale,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
542036,New St Ferndale,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,19.06
542036,New St Ferndale,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,18.2
542036,New St Ferndale,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,31.23
542036,New St Ferndale,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,50.88
542036,New St Ferndale,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,89.1
542036,New St Ferndale,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,111.9
542036,New St Ferndale,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,132.4
542036,New St Ferndale,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,215.8
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.36
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.27
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.56
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,40.0,N Current (RMS),A,36.8
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,65.3
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,60.3
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.66
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.43
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.37
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,30.0,N Current (RMS),A,33.4
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,50.1
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.22
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.92
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.74
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.02
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (RMS),A,28.4
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,63.8
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.4
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,64.4
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.21
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (RMS),A,29.6
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
542036,New St Ferndale,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
542036,New St Ferndale,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
542036,New St Ferndale,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
542036,New St Ferndale,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,15.97
542036,New St Ferndale,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,20.81
542036,New St Ferndale,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,35.45
542036,New St Ferndale,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,39.17
542036,New St Ferndale,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,63.1
542036,New St Ferndale,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,111.2
542036,New St Ferndale,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,150.4
542036,New St Ferndale,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,168.1
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.87
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,16.81
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.34
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.67
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,40.0,N Current (RMS),A,33.2
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,71.5
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,52.9
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.73
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.96
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.34
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,30.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.33
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.02
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.41
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.53
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (RMS),A,27.4
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.67
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (RMS),A,29.8
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
542036,New St Ferndale,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
542036,New St Ferndale,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
542036,New St Ferndale,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
542036,New St Ferndale,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.93
542036,New St Ferndale,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,22.37
542036,New St Ferndale,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,33.67
542036,New St Ferndale,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,36.21
542036,New St Ferndale,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,60.5
542036,New St Ferndale,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,111.5
542036,New St Ferndale,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,143.4
542036,New St Ferndale,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,155.0
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.75
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.78
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.58
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,40.0,N Current (RMS),A,29.9
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,71.5
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,46.3
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.53
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.43
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.22
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,30.0,N Current (RMS),A,28.2
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.6
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.5
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.99
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.83
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.82
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.51
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (RMS),A,26.4
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.7
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.2
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.52
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (RMS),A,40.5
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
542036,New St Ferndale,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
542036,New St Ferndale,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,28.9
542036,New St Ferndale,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
542036,New St Ferndale,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
542036,New St Ferndale,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
542036,New St Ferndale,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
542036,New St Ferndale,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,15.34
542036,New St Ferndale,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
542036,New St Ferndale,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,24.26
542036,New St Ferndale,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,32.87
542036,New St Ferndale,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,40.83
542036,New St Ferndale,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,64.5
542036,New St Ferndale,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,121.0
542036,New St Ferndale,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,139.7
542036,New St Ferndale,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,174.5
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.89
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.65
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.55
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,40.0,N Current (RMS),A,30.0
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,68.2
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.11
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.9
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.44
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,30.0,N Current (RMS),A,29.4
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,59.9
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,45.7
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.38
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.94
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.6
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.91
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (RMS),A,24.6
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.2
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.7
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.88
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (RMS),A,43.6
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
542036,New St Ferndale,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
542036,New St Ferndale,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,28.9
542036,New St Ferndale,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
542036,New St Ferndale,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
542036,New St Ferndale,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
542036,New St Ferndale,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
542036,New St Ferndale,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,14.44
542036,New St Ferndale,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
542036,New St Ferndale,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,24.91
542036,New St Ferndale,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,34.31
542036,New St Ferndale,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,42.79
542036,New St Ferndale,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,58.8
542036,New St Ferndale,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,121.4
542036,New St Ferndale,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,146.1
542036,New St Ferndale,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,182.7
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.87
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.26
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.68
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,40.0,N Current (RMS),A,29.3
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,72.2
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.8
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.09
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.87
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,30.0,N Current (RMS),A,24.6
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,50.7
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.62
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.04
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.38
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.54
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (RMS),A,30.3
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.2
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.27
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (RMS),A,51.1
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.2
542036,New St Ferndale,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,28.8
542036,New St Ferndale,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
542036,New St Ferndale,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
542036,New St Ferndale,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
542036,New St Ferndale,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
542036,New St Ferndale,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.91
542036,New St Ferndale,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,25.48
542036,New St Ferndale,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,35.7
542036,New St Ferndale,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,41.35
542036,New St Ferndale,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,57.3
542036,New St Ferndale,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,119.2
542036,New St Ferndale,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,151.9
