Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,176.7
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,18.95
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.09
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.68
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,40.0,N Current (RMS),A,36.1
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,81.4
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,56.1
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.55
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.68
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.05
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,30.0,N Current (RMS),A,20.2
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.53
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.5
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.26
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.94
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.9
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.99
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (RMS),A,47.9
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.3
542036,New St Ferndale,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,28.8
542036,New St Ferndale,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
542036,New St Ferndale,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
542036,New St Ferndale,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
542036,New St Ferndale,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.43
542036,New St Ferndale,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.38
542036,New St Ferndale,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,20.68
542036,New St Ferndale,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,36.79
542036,New St Ferndale,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,43.66
542036,New St Ferndale,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,59.6
542036,New St Ferndale,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,105.7
542036,New St Ferndale,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,156.8
542036,New St Ferndale,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,187.1
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.76
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.82
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.24
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,40.0,N Current (RMS),A,29.8
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,67.6
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,50.8
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.48
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.24
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.69
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,30.0,N Current (RMS),A,14.6
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.5
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.22
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.52
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.74
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.99
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (RMS),A,25.2
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,59.4
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.2
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,60.0
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.48
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (RMS),A,29.8
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,28.8
542036,New St Ferndale,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
542036,New St Ferndale,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
542036,New St Ferndale,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
542036,New St Ferndale,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
542036,New St Ferndale,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,14.76
542036,New St Ferndale,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
542036,New St Ferndale,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,17.4
542036,New St Ferndale,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,37.92
542036,New St Ferndale,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,39.4
542036,New St Ferndale,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,54.8
542036,New St Ferndale,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,97.3
542036,New St Ferndale,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,161.6
542036,New St Ferndale,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,168.7
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,18.5
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.87
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.18
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,40.0,N Current (RMS),A,34.2
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,79.7
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.04
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.87
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.26
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,30.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.99
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-6.29
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.65
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.69
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.0
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.8
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.6
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.71
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.21
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (RMS),A,29.1
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,28.7
542036,New St Ferndale,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
542036,New St Ferndale,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
542036,New St Ferndale,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
542036,New St Ferndale,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
542036,New St Ferndale,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.98
542036,New St Ferndale,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,21.86
542036,New St Ferndale,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,37.1
542036,New St Ferndale,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,40.34
542036,New St Ferndale,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,57.3
542036,New St Ferndale,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,111.0
542036,New St Ferndale,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,158.1
542036,New St Ferndale,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,172.8
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.2
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.31
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.82
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,40.0,N Current (RMS),A,23.2
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,65.1
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,52.3
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.77
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.27
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.65
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,30.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.37
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.78
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.3
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.11
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (RMS),A,25.1
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,64.1
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.3
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,64.8
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.39
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (RMS),A,39.6
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
542036,New St Ferndale,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,28.6
542036,New St Ferndale,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
542036,New St Ferndale,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
542036,New St Ferndale,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
542036,New St Ferndale,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
542036,New St Ferndale,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,15.8
542036,New St Ferndale,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
542036,New St Ferndale,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,17.83
542036,New St Ferndale,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,38.72
542036,New St Ferndale,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,46.97
542036,New St Ferndale,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,61.1
542036,New St Ferndale,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,101.3
542036,New St Ferndale,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,164.2
542036,New St Ferndale,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,200.3
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,16.31
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.2
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.19
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,40.0,N Current (RMS),A,26.7
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,69.6
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,56.4
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.3
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.84
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.74
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,30.0,N Current (RMS),A,18.1
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.37
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-6.62
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.54
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.02
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (RMS),A,28.3
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,63.6
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,64.3
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.36
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (RMS),A,33.8
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,28.5
542036,New St Ferndale,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
542036,New St Ferndale,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
542036,New St Ferndale,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
542036,New St Ferndale,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
542036,New St Ferndale,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,16.76
542036,New St Ferndale,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,19.68
542036,New St Ferndale,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,36.23
542036,New St Ferndale,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,43.3
542036,New St Ferndale,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,61.8
542036,New St Ferndale,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,109.1
542036,New St Ferndale,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,154.2
542036,New St Ferndale,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,184.7
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,19.8
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.95
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.75
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,40.0,N Current (RMS),A,36.8
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,83.9
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,54.9
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.79
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.12
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.9
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,30.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,46.7
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.37
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.14
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.59
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.64
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (RMS),A,39.8
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.1
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.77
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (RMS),A,24.6
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,28.4
542036,New St Ferndale,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
542036,New St Ferndale,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
542036,New St Ferndale,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
542036,New St Ferndale,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
542036,New St Ferndale,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.7
542036,New St Ferndale,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,26.06
542036,New St Ferndale,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,37.67
542036,New St Ferndale,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,36.06
542036,New St Ferndale,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,78.9
542036,New St Ferndale,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,124.1
542036,New St Ferndale,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,159.9
542036,New St Ferndale,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,154.5
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,22.46
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.71
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.59
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,40.0,N Current (RMS),A,35.7
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,95.1
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,58.4
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,46.1
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.23
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.39
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.03
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,30.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,48.5
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.46
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-6.66
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.52
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.24
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (RMS),A,32.6
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.5
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.4
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,61.1
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.92
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (RMS),A,29.5
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,28.3
542036,New St Ferndale,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
542036,New St Ferndale,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
542036,New St Ferndale,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
542036,New St Ferndale,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
542036,New St Ferndale,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,16.08
542036,New St Ferndale,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,27.77
542036,New St Ferndale,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,39.05
542036,New St Ferndale,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,43.79
542036,New St Ferndale,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,62.1
542036,New St Ferndale,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,135.4
542036,New St Ferndale,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,165.5
542036,New St Ferndale,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,186.0
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.03
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,25.25
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.96
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.49
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,40.0,N Current (RMS),A,49.4
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,107.0
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,50.6
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.4
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.65
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.29
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,30.0,N Current (RMS),A,30.5
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.4
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.76
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-8.05
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.72
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.01
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (RMS),A,31.2
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,72.1
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.9
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,72.8
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.52
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,10.0,N Current (RMS),A,24.3
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,28.2
542036,New St Ferndale,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
542036,New St Ferndale,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
542036,New St Ferndale,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
542036,New St Ferndale,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
542036,New St Ferndale,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,19.43
542036,New St Ferndale,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,30.25
542036,New St Ferndale,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,35.95
542036,New St Ferndale,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,41.3
542036,New St Ferndale,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,71.5
542036,New St Ferndale,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,151.9
542036,New St Ferndale,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,152.2
542036,New St Ferndale,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,176.1
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.01
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,24.83
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.88
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.63
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,40.0,N Current (RMS),A,49.9
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,105.4
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,54.8
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.33
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.08
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.88
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,30.0,N Current (RMS),A,16.0
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.48
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-7.72
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.87
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.69
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (RMS),A,25.4
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,66.4
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,67.0
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.24
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,10.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,28.1
542036,New St Ferndale,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
542036,New St Ferndale,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
542036,New St Ferndale,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
542036,New St Ferndale,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
542036,New St Ferndale,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,17.1
542036,New St Ferndale,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,25.03
542036,New St Ferndale,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,34.68
542036,New St Ferndale,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,39.44
542036,New St Ferndale,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,62.0
542036,New St Ferndale,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,127.9
542036,New St Ferndale,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,146.9
542036,New St Ferndale,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,168.0
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,29.15
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.54
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,40.0,N Current (RMS),A,61.3
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,123.1
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,70.5
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.55
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.35
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.01
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,30.0,N Current (RMS),A,16.2
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.37
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-7.1
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.49
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.27
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,65.0
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,65.6
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.65
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,10.0,N Current (RMS),A,24.7
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,28.1
542036,New St Ferndale,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
542036,New St Ferndale,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
