Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
542036,New St Ferndale,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
542036,New St Ferndale,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,16.31
542036,New St Ferndale,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,28.15
542036,New St Ferndale,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,39.03
542036,New St Ferndale,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,39.92
542036,New St Ferndale,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,70.0
542036,New St Ferndale,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,137.0
542036,New St Ferndale,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,166.2
542036,New St Ferndale,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,170.5
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,25.09
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.2
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.12
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,40.0,N Current (RMS),A,47.3
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,106.4
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,57.1
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.08
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.14
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,30.0,N Current (RMS),A,27.6
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.53
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.89
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.86
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.99
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (RMS),A,26.0
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.8
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.3
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.74
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,10.0,N Current (RMS),A,28.4
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
542036,New St Ferndale,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
542036,New St Ferndale,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
542036,New St Ferndale,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
542036,New St Ferndale,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.91
542036,New St Ferndale,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,25.11
542036,New St Ferndale,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,32.46
542036,New St Ferndale,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,41.98
542036,New St Ferndale,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,73.4
542036,New St Ferndale,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,122.0
542036,New St Ferndale,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,138.3
542036,New St Ferndale,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,179.8
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,26.87
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.75
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.44
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,40.0,N Current (RMS),A,53.0
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,114.1
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,54.6
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,45.5
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.92
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.18
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.94
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,30.0,N Current (RMS),A,14.7
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.51
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.7
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.15
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.6
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (RMS),A,37.9
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.7
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.7
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.45
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,10.0,N Current (RMS),A,27.5
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
542036,New St Ferndale,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,27.9
542036,New St Ferndale,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
542036,New St Ferndale,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
542036,New St Ferndale,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
542036,New St Ferndale,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
542036,New St Ferndale,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.5
542036,New St Ferndale,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,30.13
542036,New St Ferndale,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,37.14
542036,New St Ferndale,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,37.44
542036,New St Ferndale,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,83.8
542036,New St Ferndale,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,139.5
542036,New St Ferndale,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,157.3
542036,New St Ferndale,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,159.7
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,27.01
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.26
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.1
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,40.0,N Current (RMS),A,62.5
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,114.1
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,51.9
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.34
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.6
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.2
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,30.0,N Current (RMS),A,25.6
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.5
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.72
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.32
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.24
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (RMS),A,45.4
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,67.1
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.32
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,10.0,N Current (RMS),A,34.5
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,27.8
542036,New St Ferndale,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
542036,New St Ferndale,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
542036,New St Ferndale,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
542036,New St Ferndale,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
542036,New St Ferndale,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.14
542036,New St Ferndale,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,33.74
542036,New St Ferndale,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,36.54
542036,New St Ferndale,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,33.86
542036,New St Ferndale,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,101.1
542036,New St Ferndale,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,151.2
542036,New St Ferndale,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,156.1
542036,New St Ferndale,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,144.9
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,25.84
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.0
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.27
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,40.0,N Current (RMS),A,59.9
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,108.8
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.84
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.67
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.82
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,30.0,N Current (RMS),A,20.5
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.03
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.62
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.08
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.66
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (RMS),A,32.5
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,62.3
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.8
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,62.8
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.45
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,10.0,N Current (RMS),A,30.7
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
542036,New St Ferndale,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
542036,New St Ferndale,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
542036,New St Ferndale,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
542036,New St Ferndale,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,16.0
542036,New St Ferndale,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,29.13
542036,New St Ferndale,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,35.4
542036,New St Ferndale,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,38.19
542036,New St Ferndale,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,93.9
542036,New St Ferndale,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,140.3
542036,New St Ferndale,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,150.1
542036,New St Ferndale,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,162.8
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.55
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,23.21
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.93
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.88
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,40.0,N Current (RMS),A,39.4
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,98.2
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,55.2
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.11
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.1
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.67
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,30.0,N Current (RMS),A,24.1
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.5
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-6.76
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.19
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.19
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (RMS),A,28.0
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,64.8
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,65.4
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.91
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,10.0,N Current (RMS),A,31.2
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,27.5
542036,New St Ferndale,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
542036,New St Ferndale,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
542036,New St Ferndale,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
542036,New St Ferndale,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
542036,New St Ferndale,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,15.88
542036,New St Ferndale,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,25.6
542036,New St Ferndale,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,33.74
542036,New St Ferndale,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,42.64
542036,New St Ferndale,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,75.5
542036,New St Ferndale,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,127.6
542036,New St Ferndale,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,143.5
542036,New St Ferndale,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,182.3
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,21.18
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.22
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.75
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,40.0,N Current (RMS),A,45.2
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,89.9
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,57.0
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.93
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.28
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.24
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,30.0,N Current (RMS),A,28.2
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.43
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.82
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.43
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.49
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (RMS),A,33.3
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.7
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.68
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,10.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,27.4
542036,New St Ferndale,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
542036,New St Ferndale,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
542036,New St Ferndale,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
542036,New St Ferndale,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
542036,New St Ferndale,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.12
542036,New St Ferndale,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,25.3
542036,New St Ferndale,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,32.63
542036,New St Ferndale,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,34.15
542036,New St Ferndale,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,80.2
542036,New St Ferndale,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,121.0
542036,New St Ferndale,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,138.7
542036,New St Ferndale,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,147.6
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.57
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,21.14
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.59
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.04
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,40.0,N Current (RMS),A,48.5
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,90.8
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,73.0
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.95
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.19
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.44
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,30.0,N Current (RMS),A,49.2
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.5
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,70.5
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.17
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-6.47
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.44
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.81
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (RMS),A,31.5
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,65.1
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,65.8
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.48
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (RMS),A,23.8
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,27.4
542036,New St Ferndale,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
542036,New St Ferndale,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
542036,New St Ferndale,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
542036,New St Ferndale,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
542036,New St Ferndale,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
542036,New St Ferndale,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,16.22
542036,New St Ferndale,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,24.61
542036,New St Ferndale,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,33.27
542036,New St Ferndale,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,45.77
542036,New St Ferndale,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,81.0
542036,New St Ferndale,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,126.7
542036,New St Ferndale,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,142.8
542036,New St Ferndale,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,197.0
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,25.5
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.43
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.84
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,40.0,N Current (RMS),A,57.3
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,109.5
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,75.7
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.92
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.61
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.24
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,30.0,N Current (RMS),A,23.1
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.51
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.09
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.55
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.37
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (RMS),A,33.2
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.9
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.3
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (RMS),A,24.7
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,27.3
542036,New St Ferndale,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
542036,New St Ferndale,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
542036,New St Ferndale,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
542036,New St Ferndale,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
542036,New St Ferndale,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
542036,New St Ferndale,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.92
542036,New St Ferndale,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,31.31
542036,New St Ferndale,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,38.94
542036,New St Ferndale,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,36.76
542036,New St Ferndale,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,83.7
542036,New St Ferndale,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,144.8
542036,New St Ferndale,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,166.2
542036,New St Ferndale,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,159.4
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.02
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,18.15
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.95
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.34
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,40.0,N Current (RMS),A,34.3
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,79.0
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,68.1
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.75
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.18
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.72
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,30.0,N Current (RMS),A,26.8
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.34
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-6.85
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.73
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.02
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (RMS),A,34.4
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,70.6
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.7
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,71.2
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.18
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (RMS),A,26.0
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,27.1
542036,New St Ferndale,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
542036,New St Ferndale,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
542036,New St Ferndale,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
542036,New St Ferndale,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
542036,New St Ferndale,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
542036,New St Ferndale,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,18.04
542036,New St Ferndale,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,21.02
542036,New St Ferndale,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,36.2
542036,New St Ferndale,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,42.27
542036,New St Ferndale,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,74.3
542036,New St Ferndale,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,119.7
542036,New St Ferndale,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,154.4
542036,New St Ferndale,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,183.5
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.25
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.31
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.62
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,40.0,N Current (RMS),A,28.3
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,74.0
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,57.0
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.87
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.65
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.52
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,30.0,N Current (RMS),A,25.1
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.24
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.34
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.75
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.76
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (RMS),A,40.4
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,65.7
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,84.1
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,66.2
