Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.83
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
542036,New St Ferndale,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,27.1
542036,New St Ferndale,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
542036,New St Ferndale,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
542036,New St Ferndale,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
542036,New St Ferndale,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
542036,New St Ferndale,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
542036,New St Ferndale,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,16.41
542036,New St Ferndale,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,22.67
542036,New St Ferndale,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,40.76
542036,New St Ferndale,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,37.73
542036,New St Ferndale,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,70.1
542036,New St Ferndale,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,120.4
542036,New St Ferndale,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,172.9
542036,New St Ferndale,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,162.8
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.87
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.62
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.69
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,40.0,N Current (RMS),A,29.9
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,76.2
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,62.2
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.69
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.9
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.47
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,30.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,46.9
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.03
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.87
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.94
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.79
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (RMS),A,44.4
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.1
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.04
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (RMS),A,25.2
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
542036,New St Ferndale,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,27.0
542036,New St Ferndale,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
542036,New St Ferndale,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
542036,New St Ferndale,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
542036,New St Ferndale,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
542036,New St Ferndale,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
542036,New St Ferndale,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.86
542036,New St Ferndale,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,25.99
542036,New St Ferndale,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,40.1
542036,New St Ferndale,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,35.0
542036,New St Ferndale,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,74.5
542036,New St Ferndale,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,122.0
542036,New St Ferndale,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,170.5
542036,New St Ferndale,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,150.0
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.13
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.96
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.42
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,40.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,68.8
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,59.9
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,45.8
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.39
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.49
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.33
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,30.0,N Current (RMS),A,16.3
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.3
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.18
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.05
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.74
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (RMS),A,37.5
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.26
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.8
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (RMS),A,33.2
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
542036,New St Ferndale,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,27.0
542036,New St Ferndale,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
542036,New St Ferndale,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
542036,New St Ferndale,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
542036,New St Ferndale,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
542036,New St Ferndale,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
542036,New St Ferndale,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.89
542036,New St Ferndale,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,22.38
542036,New St Ferndale,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,45.44
542036,New St Ferndale,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,38.55
542036,New St Ferndale,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,66.1
542036,New St Ferndale,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,108.6
542036,New St Ferndale,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,193.0
542036,New St Ferndale,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,166.0
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.75
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.39
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.38
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,40.0,N Current (RMS),A,19.3
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,67.6
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.7
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.5
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.66
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.65
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,30.0,N Current (RMS),A,15.4
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.9
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.1
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.62
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.83
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.45
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (RMS),A,31.2
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.8
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.1
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.3
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.65
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (RMS),A,28.4
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,26.9
542036,New St Ferndale,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
542036,New St Ferndale,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
542036,New St Ferndale,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
542036,New St Ferndale,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
542036,New St Ferndale,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
542036,New St Ferndale,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.75
542036,New St Ferndale,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,20.61
542036,New St Ferndale,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,36.96
542036,New St Ferndale,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,41.12
542036,New St Ferndale,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,55.8
542036,New St Ferndale,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,106.1
542036,New St Ferndale,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,157.6
542036,New St Ferndale,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,175.3
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.73
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.49
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.9
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,40.0,N Current (RMS),A,27.7
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,71.5
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,57.5
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.77
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.64
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.76
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,30.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.0
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.81
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.61
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.81
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.58
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (RMS),A,40.9
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.73
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (RMS),A,28.8
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
542036,New St Ferndale,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,26.9
542036,New St Ferndale,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
542036,New St Ferndale,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
542036,New St Ferndale,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
542036,New St Ferndale,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
542036,New St Ferndale,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
542036,New St Ferndale,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.26
542036,New St Ferndale,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,23.78
542036,New St Ferndale,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,33.75
542036,New St Ferndale,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,35.97
542036,New St Ferndale,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,64.2
542036,New St Ferndale,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,111.0
542036,New St Ferndale,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,143.7
542036,New St Ferndale,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,153.9
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.68
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.53
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.09
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.41
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,40.0,N Current (RMS),A,30.0
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,71.0
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,64.7
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.32
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.74
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.3
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,30.0,N Current (RMS),A,19.2
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.56
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.96
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.02
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.41
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (RMS),A,49.6
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.41
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (RMS),A,27.5
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
542036,New St Ferndale,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
542036,New St Ferndale,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.61
542036,New St Ferndale,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.15
542036,New St Ferndale,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.99
542036,New St Ferndale,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.14
542036,New St Ferndale,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,22.77
542036,New St Ferndale,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,32.6
542036,New St Ferndale,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,34.53
542036,New St Ferndale,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,72.3
542036,New St Ferndale,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,108.9
542036,New St Ferndale,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,140.0
542036,New St Ferndale,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,148.9
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.8
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.56
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.01
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.87
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,40.0,N Current (RMS),A,31.9
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,67.2
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,56.4
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.15
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.58
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.47
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,30.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,43.9
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.15
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.72
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.66
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.97
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (RMS),A,36.2
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.45
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (RMS),A,35.6
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
542036,New St Ferndale,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.5
542036,New St Ferndale,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.63
542036,New St Ferndale,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.55
542036,New St Ferndale,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.05
542036,New St Ferndale,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,22.97
542036,New St Ferndale,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,31.54
542036,New St Ferndale,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,33.76
542036,New St Ferndale,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,67.9
542036,New St Ferndale,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,109.8
542036,New St Ferndale,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,136.1
542036,New St Ferndale,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,146.8
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.22
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.05
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.71
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,40.0,N Current (RMS),A,32.3
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,65.7
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,55.8
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.1
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.91
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.99
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,30.0,N Current (RMS),A,15.7
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.78
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.76
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.65
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.29
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (RMS),A,32.5
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.34
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,10.0,N Current (RMS),A,27.2
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,26.7
542036,New St Ferndale,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
542036,New St Ferndale,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
542036,New St Ferndale,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
542036,New St Ferndale,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
542036,New St Ferndale,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
542036,New St Ferndale,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.95
542036,New St Ferndale,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,21.61
542036,New St Ferndale,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,32.52
542036,New St Ferndale,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,29.34
542036,New St Ferndale,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,60.1
542036,New St Ferndale,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,101.6
542036,New St Ferndale,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,139.4
542036,New St Ferndale,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,128.0
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.55
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.28
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.72
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.16
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,40.0,N Current (RMS),A,32.1
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,74.1
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,54.5
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.78
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.54
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.51
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,30.0,N Current (RMS),A,19.1
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.42
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.57
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.02
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.5
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (RMS),A,26.5
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.5
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.45
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,10.0,N Current (RMS),A,27.8
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,26.6
542036,New St Ferndale,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
542036,New St Ferndale,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
542036,New St Ferndale,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
542036,New St Ferndale,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
542036,New St Ferndale,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
542036,New St Ferndale,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.76
542036,New St Ferndale,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,20.1
542036,New St Ferndale,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,35.46
542036,New St Ferndale,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,34.62
542036,New St Ferndale,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,57.1
542036,New St Ferndale,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,99.5
542036,New St Ferndale,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,152.8
542036,New St Ferndale,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,148.8
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.53
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.98
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.4
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,40.0,N Current (RMS),A,30.7
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,75.7
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,51.9
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.66
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.72
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.19
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,30.0,N Current (RMS),A,12.8
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.45
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.96
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.39
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.64
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (RMS),A,24.8
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.36
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,10.0,N Current (RMS),A,30.1
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,26.5
542036,New St Ferndale,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
542036,New St Ferndale,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
542036,New St Ferndale,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
542036,New St Ferndale,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
542036,New St Ferndale,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.33
542036,New St Ferndale,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.12
542036,New St Ferndale,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
542036,New St Ferndale,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,20.48
542036,New St Ferndale,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,30.98
542036,New St Ferndale,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,34.59
542036,New St Ferndale,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,54.5
542036,New St Ferndale,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,105.0
542036,New St Ferndale,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,133.7
542036,New St Ferndale,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,148.7
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.63
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.74
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.17
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,40.0,N Current (RMS),A,25.9
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,71.7
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,50.6
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.52
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.11
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.12
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,30.0,N Current (RMS),A,13.2
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
