Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.67
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.74
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.53
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.41
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (RMS),A,24.7
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.3
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.11
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,10.0,N Current (RMS),A,40.0
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
542036,New St Ferndale,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,26.5
542036,New St Ferndale,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
542036,New St Ferndale,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
542036,New St Ferndale,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
542036,New St Ferndale,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
542036,New St Ferndale,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.31
542036,New St Ferndale,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.21
542036,New St Ferndale,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,19.61
542036,New St Ferndale,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,29.04
542036,New St Ferndale,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,35.82
542036,New St Ferndale,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,57.4
542036,New St Ferndale,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,97.4
542036,New St Ferndale,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,124.9
542036,New St Ferndale,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,153.8
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.08
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.26
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.93
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,40.0,N Current (RMS),A,29.8
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,69.6
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.7
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.25
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.09
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.91
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,30.0,N Current (RMS),A,12.3
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.94
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.26
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.21
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.56
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.78
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,10.0,N Current (RMS),A,34.7
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,26.5
542036,New St Ferndale,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
542036,New St Ferndale,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
542036,New St Ferndale,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
542036,New St Ferndale,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
542036,New St Ferndale,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
542036,New St Ferndale,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.14
542036,New St Ferndale,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,21.31
542036,New St Ferndale,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,30.08
542036,New St Ferndale,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,31.18
542036,New St Ferndale,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,55.0
542036,New St Ferndale,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,102.7
542036,New St Ferndale,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,129.7
542036,New St Ferndale,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,134.4
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,16.05
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.75
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.52
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,40.0,N Current (RMS),A,27.5
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,68.8
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.73
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.06
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.24
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,30.0,N Current (RMS),A,15.2
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.55
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.46
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.95
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.94
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (RMS),A,30.0
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.71
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,10.0,N Current (RMS),A,30.5
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,26.4
542036,New St Ferndale,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
542036,New St Ferndale,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
542036,New St Ferndale,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
542036,New St Ferndale,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
542036,New St Ferndale,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.77
542036,New St Ferndale,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
542036,New St Ferndale,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,22.52
542036,New St Ferndale,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,29.21
542036,New St Ferndale,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,28.42
542036,New St Ferndale,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,56.4
542036,New St Ferndale,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,104.9
542036,New St Ferndale,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,125.6
542036,New St Ferndale,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,123.1
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.18
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.48
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.18
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,40.0,N Current (RMS),A,30.8
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,65.2
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.9
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.9
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.18
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.99
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.62
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,30.0,N Current (RMS),A,13.1
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.77
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.74
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.04
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.15
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (RMS),A,35.1
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.18
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,10.0,N Current (RMS),A,35.6
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,26.4
542036,New St Ferndale,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
542036,New St Ferndale,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
542036,New St Ferndale,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
542036,New St Ferndale,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
542036,New St Ferndale,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
542036,New St Ferndale,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.25
542036,New St Ferndale,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,19.85
542036,New St Ferndale,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,31.14
542036,New St Ferndale,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,31.14
542036,New St Ferndale,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,52.4
542036,New St Ferndale,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,97.2
542036,New St Ferndale,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,133.7
542036,New St Ferndale,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,134.5
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.14
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.33
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.16
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,40.0,N Current (RMS),A,32.3
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,68.8
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,52.3
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.93
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.45
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.86
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,30.0,N Current (RMS),A,12.7
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.9
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.47
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.39
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.53
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (RMS),A,46.4
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,69.7
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.61
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,10.0,N Current (RMS),A,25.6
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,26.4
542036,New St Ferndale,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
542036,New St Ferndale,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
542036,New St Ferndale,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
542036,New St Ferndale,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
542036,New St Ferndale,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
542036,New St Ferndale,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.75
542036,New St Ferndale,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,19.83
542036,New St Ferndale,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,36.52
542036,New St Ferndale,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,30.15
542036,New St Ferndale,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,66.0
542036,New St Ferndale,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,99.1
542036,New St Ferndale,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,155.8
542036,New St Ferndale,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,128.8
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.68
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.53
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.43
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,40.0,N Current (RMS),A,29.9
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,62.6
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,49.3
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.36
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.86
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,30.0,N Current (RMS),A,17.0
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.37
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.8
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.16
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.07
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (RMS),A,40.7
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,68.0
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.16
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,26.4
542036,New St Ferndale,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
542036,New St Ferndale,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
542036,New St Ferndale,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
542036,New St Ferndale,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
542036,New St Ferndale,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.88
542036,New St Ferndale,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,15.31
542036,New St Ferndale,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,38.71
542036,New St Ferndale,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,29.52
542036,New St Ferndale,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,69.0
542036,New St Ferndale,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,82.7
542036,New St Ferndale,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,164.8
542036,New St Ferndale,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,126.8
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.67
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.08
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.13
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,40.0,N Current (RMS),A,31.1
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,71.4
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.4
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.67
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.78
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.72
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.49
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.19
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.57
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (RMS),A,31.4
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.5
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.9
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.91
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (RMS),A,24.3
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
542036,New St Ferndale,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,26.3
542036,New St Ferndale,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
542036,New St Ferndale,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.03
542036,New St Ferndale,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.85
542036,New St Ferndale,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
542036,New St Ferndale,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.83
542036,New St Ferndale,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,17.23
542036,New St Ferndale,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,31.66
542036,New St Ferndale,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,32.39
542036,New St Ferndale,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,57.4
542036,New St Ferndale,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,92.8
542036,New St Ferndale,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,136.3
542036,New St Ferndale,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,141.2
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.22
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.74
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.21
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,40.0,N Current (RMS),A,29.6
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,69.7
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,46.3
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.23
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.47
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.82
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,30.0,N Current (RMS),A,11.2
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.36
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.21
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.21
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.12
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (RMS),A,21.9
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.85
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (RMS),A,25.1
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,26.3
542036,New St Ferndale,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
542036,New St Ferndale,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.96
542036,New St Ferndale,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.04
542036,New St Ferndale,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.05
542036,New St Ferndale,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.07
542036,New St Ferndale,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,17.41
542036,New St Ferndale,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,27.72
542036,New St Ferndale,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,30.01
542036,New St Ferndale,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,52.9
542036,New St Ferndale,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,93.3
542036,New St Ferndale,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,119.9
542036,New St Ferndale,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,130.5
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,16.41
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.6
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.22
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,40.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,70.9
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,50.7
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.99
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.53
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,30.0,N Current (RMS),A,9.6
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.25
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.97
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.49
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.98
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (RMS),A,25.7
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.5
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.82
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (RMS),A,27.8
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,26.3
542036,New St Ferndale,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
542036,New St Ferndale,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
542036,New St Ferndale,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
542036,New St Ferndale,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
542036,New St Ferndale,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
542036,New St Ferndale,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.39
542036,New St Ferndale,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,16.79
542036,New St Ferndale,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,28.73
542036,New St Ferndale,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,31.55
542036,New St Ferndale,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,52.6
542036,New St Ferndale,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,92.1
542036,New St Ferndale,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,124.2
542036,New St Ferndale,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,136.4
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,16.96
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.91
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.65
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,40.0,N Current (RMS),A,27.8
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,73.0
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,55.3
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.79
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.41
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.56
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,30.0,N Current (RMS),A,10.2
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.04
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.25
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.18
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.92
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (RMS),A,25.3
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.7
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.54
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (RMS),A,43.4
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
542036,New St Ferndale,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.9
542036,New St Ferndale,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,26.3
542036,New St Ferndale,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
542036,New St Ferndale,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
542036,New St Ferndale,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
542036,New St Ferndale,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
542036,New St Ferndale,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.29
542036,New St Ferndale,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.02
542036,New St Ferndale,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,17.58
542036,New St Ferndale,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,28.45
542036,New St Ferndale,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,35.67
542036,New St Ferndale,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,55.3
542036,New St Ferndale,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,94.2
542036,New St Ferndale,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,122.3
542036,New St Ferndale,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,153.9
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,18.47
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.54
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.92
