Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,40.0,N Current (RMS),A,30.1
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,79.1
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,54.0
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.01
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.49
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.93
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,30.0,N Current (RMS),A,10.4
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.77
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.63
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.32
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.49
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (RMS),A,33.2
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.1
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.54
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (RMS),A,34.8
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
542036,New St Ferndale,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,26.3
542036,New St Ferndale,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
542036,New St Ferndale,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
542036,New St Ferndale,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
542036,New St Ferndale,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
542036,New St Ferndale,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
542036,New St Ferndale,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.41
542036,New St Ferndale,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,19.98
542036,New St Ferndale,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,32.98
542036,New St Ferndale,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,32.88
542036,New St Ferndale,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,53.2
542036,New St Ferndale,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,100.1
542036,New St Ferndale,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,141.5
542036,New St Ferndale,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,141.8
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.6
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.3
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.51
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,40.0,N Current (RMS),A,32.1
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,76.4
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,57.8
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.45
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.58
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.47
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,30.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.89
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.67
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.93
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.59
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (RMS),A,32.6
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.88
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,26.3
542036,New St Ferndale,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
542036,New St Ferndale,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.73
542036,New St Ferndale,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
542036,New St Ferndale,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.05
542036,New St Ferndale,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
542036,New St Ferndale,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.39
542036,New St Ferndale,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.83
542036,New St Ferndale,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,22.41
542036,New St Ferndale,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,27.98
542036,New St Ferndale,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,28.44
542036,New St Ferndale,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,71.2
542036,New St Ferndale,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,109.2
542036,New St Ferndale,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,120.7
542036,New St Ferndale,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,124.0
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,17.37
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.5
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.02
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,40.0,N Current (RMS),A,32.5
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,75.3
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,49.8
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.74
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.07
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.46
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,30.0,N Current (RMS),A,16.8
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.58
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.29
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.8
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.14
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (RMS),A,26.2
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.24
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (RMS),A,14.7
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,26.3
542036,New St Ferndale,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
542036,New St Ferndale,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.91
542036,New St Ferndale,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
542036,New St Ferndale,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.42
542036,New St Ferndale,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.47
542036,New St Ferndale,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.83
542036,New St Ferndale,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,20.94
542036,New St Ferndale,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,23.46
542036,New St Ferndale,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,25.87
542036,New St Ferndale,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,66.3
542036,New St Ferndale,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,103.3
542036,New St Ferndale,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,102.1
542036,New St Ferndale,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,112.2
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.62
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.16
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.7
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,40.0,N Current (RMS),A,27.7
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,63.4
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.1
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.09
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.99
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,30.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.43
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.79
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.18
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.77
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (RMS),A,27.8
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.66
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (RMS),A,24.5
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,26.2
542036,New St Ferndale,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
542036,New St Ferndale,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.47
542036,New St Ferndale,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
542036,New St Ferndale,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.99
542036,New St Ferndale,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.06
542036,New St Ferndale,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.08
542036,New St Ferndale,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,20.34
542036,New St Ferndale,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,20.82
542036,New St Ferndale,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,28.12
542036,New St Ferndale,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,70.2
542036,New St Ferndale,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,99.3
542036,New St Ferndale,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,91.0
542036,New St Ferndale,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,122.4
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.78
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.63
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.8
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,40.0,N Current (RMS),A,28.5
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,55.1
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.43
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.65
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.97
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,30.0,N Current (RMS),A,21.4
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.27
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.35
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.91
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.77
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (RMS),A,31.0
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.75
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (RMS),A,23.6
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,26.2
542036,New St Ferndale,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
542036,New St Ferndale,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.67
542036,New St Ferndale,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
542036,New St Ferndale,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.89
542036,New St Ferndale,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.17
542036,New St Ferndale,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.28
542036,New St Ferndale,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
542036,New St Ferndale,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,20.07
542036,New St Ferndale,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,24.77
542036,New St Ferndale,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,28.3
542036,New St Ferndale,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,66.2
542036,New St Ferndale,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,98.6
542036,New St Ferndale,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,107.2
542036,New St Ferndale,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,123.3
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.16
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.95
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.7
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,40.0,N Current (RMS),A,24.9
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,52.6
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.93
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.52
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.49
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,30.0,N Current (RMS),A,16.7
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.14
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.66
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.4
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.05
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (RMS),A,24.4
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.0
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.5
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.98
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
542036,New St Ferndale,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
542036,New St Ferndale,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.71
542036,New St Ferndale,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
542036,New St Ferndale,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.93
542036,New St Ferndale,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
542036,New St Ferndale,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.95
542036,New St Ferndale,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,17.65
542036,New St Ferndale,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,23.39
542036,New St Ferndale,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,29.22
542036,New St Ferndale,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,54.8
542036,New St Ferndale,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,94.4
542036,New St Ferndale,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,101.5
542036,New St Ferndale,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,125.7
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.4
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.39
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.08
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,40.0,N Current (RMS),A,32.0
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,62.3
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.9
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.8
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.67
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,30.0,N Current (RMS),A,15.7
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.72
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.95
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.31
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.0
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (RMS),A,47.7
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,64.8
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,82.4
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,65.4
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.49
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
542036,New St Ferndale,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
542036,New St Ferndale,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
542036,New St Ferndale,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
542036,New St Ferndale,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
542036,New St Ferndale,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,16.18
542036,New St Ferndale,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,13.6
542036,New St Ferndale,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,33.1
542036,New St Ferndale,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,31.23
542036,New St Ferndale,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,54.2
542036,New St Ferndale,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,92.0
542036,New St Ferndale,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,141.3
542036,New St Ferndale,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,133.6
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.73
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.37
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.9
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,40.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.5
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.02
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.08
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.97
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,30.0,N Current (RMS),A,39.2
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.5
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.94
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.87
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.56
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (RMS),A,26.2
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.9
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.4
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.26
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (RMS),A,21.6
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
542036,New St Ferndale,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
542036,New St Ferndale,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
542036,New St Ferndale,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
542036,New St Ferndale,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
542036,New St Ferndale,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.82
542036,New St Ferndale,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,20.34
542036,New St Ferndale,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,24.73
542036,New St Ferndale,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,29.69
542036,New St Ferndale,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,55.8
542036,New St Ferndale,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,106.1
542036,New St Ferndale,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,107.6
542036,New St Ferndale,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,127.8
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.59
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.26
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.19
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,40.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,54.5
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.5
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.4
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.39
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,30.0,N Current (RMS),A,31.9
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.01
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.95
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.35
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.54
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (RMS),A,23.2
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.01
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
542036,New St Ferndale,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
542036,New St Ferndale,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
542036,New St Ferndale,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
542036,New St Ferndale,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
542036,New St Ferndale,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.46
542036,New St Ferndale,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,19.53
542036,New St Ferndale,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,22.3
542036,New St Ferndale,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,23.13
542036,New St Ferndale,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,49.4
542036,New St Ferndale,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,94.4
542036,New St Ferndale,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,96.2
542036,New St Ferndale,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,100.0
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.47
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.47
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.23
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,40.0,N Current (RMS),A,24.9
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,62.3
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.85
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,30.0,N Current (RMS),A,9.7
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.33
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.63
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.75
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (RMS),A,25.8
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.9
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (RMS),A,14.6
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
542036,New St Ferndale,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
542036,New St Ferndale,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
542036,New St Ferndale,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
542036,New St Ferndale,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.77
542036,New St Ferndale,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
542036,New St Ferndale,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,16.48
