Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,26.79
542036,New St Ferndale,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,23.12
542036,New St Ferndale,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,46.3
542036,New St Ferndale,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,81.8
542036,New St Ferndale,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,116.1
542036,New St Ferndale,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,99.9
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.16
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.66
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.61
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,40.0,N Current (RMS),A,25.0
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,56.8
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.7
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.86
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.49
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,30.0,N Current (RMS),A,9.2
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.72
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.16
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.37
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.32
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.08
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,10.0,N Current (RMS),A,14.7
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
542036,New St Ferndale,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
542036,New St Ferndale,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
542036,New St Ferndale,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
542036,New St Ferndale,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
542036,New St Ferndale,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.8
542036,New St Ferndale,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
542036,New St Ferndale,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,14.16
542036,New St Ferndale,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,23.56
542036,New St Ferndale,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,22.51
542036,New St Ferndale,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,47.0
542036,New St Ferndale,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,74.1
542036,New St Ferndale,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,100.9
542036,New St Ferndale,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,96.9
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.38
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.12
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.57
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,40.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.35
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.93
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,30.0,N Current (RMS),A,11.1
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.41
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.84
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.72
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.92
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (RMS),A,28.6
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.62
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,10.0,N Current (RMS),A,29.8
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
542036,New St Ferndale,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
542036,New St Ferndale,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
542036,New St Ferndale,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
542036,New St Ferndale,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.92
542036,New St Ferndale,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542036,New St Ferndale,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,13.53
542036,New St Ferndale,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,18.99
542036,New St Ferndale,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,24.62
542036,New St Ferndale,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,63.0
542036,New St Ferndale,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
542036,New St Ferndale,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,82.0
542036,New St Ferndale,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,107.3
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.09
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.15
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.65
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,40.0,N Current (RMS),A,26.0
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,55.6
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.9
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.95
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,30.0,N Current (RMS),A,8.8
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.04
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.44
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.04
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
542036,New St Ferndale,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
542036,New St Ferndale,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
542036,New St Ferndale,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
542036,New St Ferndale,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.79
542036,New St Ferndale,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542036,New St Ferndale,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,15.48
542036,New St Ferndale,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,19.54
542036,New St Ferndale,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,22.1
542036,New St Ferndale,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,49.0
542036,New St Ferndale,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,75.7
542036,New St Ferndale,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
542036,New St Ferndale,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,96.0
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.36
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.84
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.85
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.59
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,40.0,N Current (RMS),A,26.4
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.7
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,62.1
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,30.0,N Current (RMS),A,9.6
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.2
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.52
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.72
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.54
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,10.0,N Current (RMS),A,10.5
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
542036,New St Ferndale,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
542036,New St Ferndale,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
542036,New St Ferndale,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
542036,New St Ferndale,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
542036,New St Ferndale,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.42
542036,New St Ferndale,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,13.88
542036,New St Ferndale,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,19.37
542036,New St Ferndale,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,28.45
542036,New St Ferndale,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,57.8
542036,New St Ferndale,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,69.6
542036,New St Ferndale,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,83.4
542036,New St Ferndale,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,121.1
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.57
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.63
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.61
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.28
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,40.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,55.3
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.93
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,30.0,N Current (RMS),A,8.6
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.25
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.56
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.57
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.53
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,10.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
542036,New St Ferndale,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.92
542036,New St Ferndale,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.31
542036,New St Ferndale,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.64
542036,New St Ferndale,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
542036,New St Ferndale,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
542036,New St Ferndale,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,13.38
542036,New St Ferndale,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,18.91
542036,New St Ferndale,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,22.38
542036,New St Ferndale,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,47.9
542036,New St Ferndale,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,70.1
542036,New St Ferndale,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,83.4
542036,New St Ferndale,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,97.9
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.95
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.48
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.92
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,40.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,56.9
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.89
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.12
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,30.0,N Current (RMS),A,9.8
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.97
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.75
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.51
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.5
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.89
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,10.0,N Current (RMS),A,13.7
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
542036,New St Ferndale,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
542036,New St Ferndale,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.33
542036,New St Ferndale,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.72
542036,New St Ferndale,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.17
542036,New St Ferndale,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.73
542036,New St Ferndale,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,13.99
542036,New St Ferndale,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,18.26
542036,New St Ferndale,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,21.26
542036,New St Ferndale,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,47.8
542036,New St Ferndale,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
542036,New St Ferndale,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,80.2
542036,New St Ferndale,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,93.2
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.46
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.89
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.88
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,40.0,N Current (RMS),A,26.2
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,66.4
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.57
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,30.0,N Current (RMS),A,9.7
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.15
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.68
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.03
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.62
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,10.0,N Current (RMS),A,10.4
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
542036,New St Ferndale,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
542036,New St Ferndale,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.67
542036,New St Ferndale,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
542036,New St Ferndale,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
542036,New St Ferndale,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.74
542036,New St Ferndale,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,16.23
542036,New St Ferndale,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,20.87
542036,New St Ferndale,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,21.79
542036,New St Ferndale,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,50.0
542036,New St Ferndale,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,79.1
542036,New St Ferndale,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,90.3
542036,New St Ferndale,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,95.2
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.19
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.09
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.12
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,40.0,N Current (RMS),A,23.6
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,65.3
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.73
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,30.0,N Current (RMS),A,9.9
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.07
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.54
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.52
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.45
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (RMS),A,28.4
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,10.0,N Current (RMS),A,9.4
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
542036,New St Ferndale,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.85
542036,New St Ferndale,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
542036,New St Ferndale,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
542036,New St Ferndale,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.87
542036,New St Ferndale,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,16.4
542036,New St Ferndale,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,20.71
542036,New St Ferndale,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,21.81
542036,New St Ferndale,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,54.3
542036,New St Ferndale,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,80.1
542036,New St Ferndale,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,89.0
542036,New St Ferndale,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,94.4
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.84
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.11
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.43
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,40.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,59.3
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.85
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,30.0,N Current (RMS),A,8.3
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.05
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.49
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.38
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.39
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.59
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (RMS),A,11.1
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
542036,New St Ferndale,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
542036,New St Ferndale,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
542036,New St Ferndale,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
542036,New St Ferndale,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.24
542036,New St Ferndale,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,15.47
542036,New St Ferndale,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,21.86
542036,New St Ferndale,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,21.25
542036,New St Ferndale,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,43.5
542036,New St Ferndale,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,77.2
542036,New St Ferndale,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,93.8
542036,New St Ferndale,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,91.6
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.68
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.33
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.76
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,40.0,N Current (RMS),A,22.7
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,62.7
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.48
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,30.0,N Current (RMS),A,9.7
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.24
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.71
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.81
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.71
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (RMS),A,18.4
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
