Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
542036,New St Ferndale,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
542036,New St Ferndale,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
542036,New St Ferndale,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
542036,New St Ferndale,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.25
542036,New St Ferndale,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542036,New St Ferndale,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,15.96
542036,New St Ferndale,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,19.16
542036,New St Ferndale,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,20.11
542036,New St Ferndale,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,44.4
542036,New St Ferndale,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,78.7
542036,New St Ferndale,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,82.5
542036,New St Ferndale,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,86.9
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.73
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.31
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.74
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,40.0,N Current (RMS),A,24.7
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,62.9
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.38
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.83
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,30.0,N Current (RMS),A,11.3
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.43
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.67
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.85
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,20.0,N Current (RMS),A,18.9
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,10.0,N Current (RMS),A,9.7
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,26.2
542036,New St Ferndale,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
542036,New St Ferndale,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
542036,New St Ferndale,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
542036,New St Ferndale,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
542036,New St Ferndale,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.98
542036,New St Ferndale,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542036,New St Ferndale,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,15.89
542036,New St Ferndale,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,22.29
542036,New St Ferndale,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,20.36
542036,New St Ferndale,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,42.4
542036,New St Ferndale,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,77.8
542036,New St Ferndale,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,95.9
542036,New St Ferndale,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,87.9
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.58
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.8
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.15
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,40.0,N Current (RMS),A,18.1
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,49.8
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.72
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,30.0,N Current (RMS),A,7.1
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.1
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.01
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.37
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.59
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,20.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,10.0,N Current (RMS),A,9.5
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,26.2
542036,New St Ferndale,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
542036,New St Ferndale,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
542036,New St Ferndale,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
542036,New St Ferndale,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
542036,New St Ferndale,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.43
542036,New St Ferndale,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
542036,New St Ferndale,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542036,New St Ferndale,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,12.11
542036,New St Ferndale,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,17.08
542036,New St Ferndale,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,19.21
542036,New St Ferndale,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,42.6
542036,New St Ferndale,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,66.3
542036,New St Ferndale,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,73.8
542036,New St Ferndale,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,83.2
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.1
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.7
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.43
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,40.0,N Current (RMS),A,24.4
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,64.6
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.35
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,30.0,N Current (RMS),A,7.7
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.63
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.23
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.06
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.16
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (RMS),A,23.7
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (RMS),A,9.6
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,26.2
542036,New St Ferndale,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
542036,New St Ferndale,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
542036,New St Ferndale,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
542036,New St Ferndale,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.83
542036,New St Ferndale,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
542036,New St Ferndale,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,15.49
542036,New St Ferndale,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,21.5
542036,New St Ferndale,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,22.66
542036,New St Ferndale,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,42.5
542036,New St Ferndale,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,80.8
542036,New St Ferndale,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,93.3
542036,New St Ferndale,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,97.1
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.7
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.25
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,40.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.84
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,30.0,N Current (RMS),A,8.8
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.46
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.78
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.94
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.8
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (RMS),A,9.6
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,26.3
542036,New St Ferndale,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
542036,New St Ferndale,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
542036,New St Ferndale,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
542036,New St Ferndale,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.02
542036,New St Ferndale,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
542036,New St Ferndale,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,9.0
542036,New St Ferndale,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,16.37
542036,New St Ferndale,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,17.87
542036,New St Ferndale,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,40.2
542036,New St Ferndale,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,58.8
542036,New St Ferndale,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,70.6
542036,New St Ferndale,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.1
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.22
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.37
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,40.0,N Current (RMS),A,16.0
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.03
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.19
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,30.0,N Current (RMS),A,10.8
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.4
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.36
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.36
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (RMS),A,16.6
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
542036,New St Ferndale,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,26.3
542036,New St Ferndale,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
542036,New St Ferndale,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
542036,New St Ferndale,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
542036,New St Ferndale,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.65
542036,New St Ferndale,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
542036,New St Ferndale,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542036,New St Ferndale,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,6.87
542036,New St Ferndale,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,17.12
542036,New St Ferndale,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,16.5
542036,New St Ferndale,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,37.2
542036,New St Ferndale,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,47.9
542036,New St Ferndale,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,73.6
542036,New St Ferndale,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,71.7
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.42
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.15
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.29
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,40.0,N Current (RMS),A,17.2
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.11
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,30.0,N Current (RMS),A,11.2
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.73
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.7
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.13
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.13
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (RMS),A,17.2
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,10.0,N Current (RMS),A,10.9
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,26.3
542036,New St Ferndale,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
542036,New St Ferndale,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
542036,New St Ferndale,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
542036,New St Ferndale,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.02
542036,New St Ferndale,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
542036,New St Ferndale,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,6.95
542036,New St Ferndale,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,15.59
542036,New St Ferndale,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,16.84
542036,New St Ferndale,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,38.7
542036,New St Ferndale,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,67.7
542036,New St Ferndale,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,73.4
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.14
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.46
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.51
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,40.0,N Current (RMS),A,11.9
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.7
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,30.0,N Current (RMS),A,9.2
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.89
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.81
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.39
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.31
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,10.0,N Current (RMS),A,10.5
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
542036,New St Ferndale,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,26.3
542036,New St Ferndale,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
542036,New St Ferndale,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
542036,New St Ferndale,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
542036,New St Ferndale,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.48
542036,New St Ferndale,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
542036,New St Ferndale,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
542036,New St Ferndale,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,6.33
542036,New St Ferndale,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,15.14
542036,New St Ferndale,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,17.2
542036,New St Ferndale,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,40.0
542036,New St Ferndale,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,66.0
542036,New St Ferndale,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,74.7
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.86
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.16
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.69
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,40.0,N Current (RMS),A,15.5
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.91
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,30.0,N Current (RMS),A,7.3
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.92
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.68
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.28
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
542036,New St Ferndale,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,26.4
542036,New St Ferndale,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
542036,New St Ferndale,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
542036,New St Ferndale,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
542036,New St Ferndale,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.96
542036,New St Ferndale,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542036,New St Ferndale,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,6.02
542036,New St Ferndale,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,16.77
542036,New St Ferndale,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,17.05
542036,New St Ferndale,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,36.0
542036,New St Ferndale,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,46.5
542036,New St Ferndale,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,72.1
542036,New St Ferndale,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.34
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.69
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.76
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,40.0,N Current (RMS),A,14.2
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.79
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.33
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,30.0,N Current (RMS),A,8.0
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.93
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.68
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.28
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (RMS),A,23.1
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,10.0,N Current (RMS),A,8.6
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
542036,New St Ferndale,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,26.4
542036,New St Ferndale,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
542036,New St Ferndale,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
542036,New St Ferndale,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
542036,New St Ferndale,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.53
542036,New St Ferndale,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542036,New St Ferndale,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,7.1
542036,New St Ferndale,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,16.96
542036,New St Ferndale,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,17.18
542036,New St Ferndale,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,39.8
542036,New St Ferndale,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,48.0
542036,New St Ferndale,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,72.8
542036,New St Ferndale,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,74.7
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.26
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.36
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.63
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,40.0,N Current (RMS),A,16.6
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.43
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,30.0,N Current (RMS),A,8.2
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.62
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.59
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.94
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,20.0,N Current (RMS),A,18.1
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
