Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,10.0,N Current (RMS),A,8.3
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
542036,New St Ferndale,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,26.4
542036,New St Ferndale,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
542036,New St Ferndale,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
542036,New St Ferndale,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
542036,New St Ferndale,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.07
542036,New St Ferndale,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
542036,New St Ferndale,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,5.96
542036,New St Ferndale,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,17.25
542036,New St Ferndale,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,16.48
542036,New St Ferndale,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,38.0
542036,New St Ferndale,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,74.3
542036,New St Ferndale,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,72.1
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.01
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.89
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,40.0,N Current (RMS),A,16.2
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.49
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,30.0,N Current (RMS),A,8.5
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.6
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.59
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.5
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.93
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,20.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,10.0,N Current (RMS),A,7.6
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,26.4
542036,New St Ferndale,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
542036,New St Ferndale,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
542036,New St Ferndale,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
542036,New St Ferndale,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.46
542036,New St Ferndale,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
542036,New St Ferndale,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,6.59
542036,New St Ferndale,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,16.48
542036,New St Ferndale,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,15.98
542036,New St Ferndale,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,38.0
542036,New St Ferndale,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,70.6
542036,New St Ferndale,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,70.3
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.78
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.6
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.66
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,40.0,N Current (RMS),A,13.4
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.9
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.76
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,30.0,N Current (RMS),A,9.6
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.61
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.33
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.53
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.83
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,20.0,N Current (RMS),A,17.6
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,26.4
542036,New St Ferndale,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
542036,New St Ferndale,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
542036,New St Ferndale,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
542036,New St Ferndale,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.18
542036,New St Ferndale,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542036,New St Ferndale,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,7.4
542036,New St Ferndale,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,17.33
542036,New St Ferndale,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,16.5
542036,New St Ferndale,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,36.4
542036,New St Ferndale,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
542036,New St Ferndale,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,72.0
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.47
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.95
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.83
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,40.0,N Current (RMS),A,18.4
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,30.0,N Current (RMS),A,9.5
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.48
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.42
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.78
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.77
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,20.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,10.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
542036,New St Ferndale,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,26.5
542036,New St Ferndale,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
542036,New St Ferndale,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
542036,New St Ferndale,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
542036,New St Ferndale,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.43
542036,New St Ferndale,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542036,New St Ferndale,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,7.33
542036,New St Ferndale,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,16.12
542036,New St Ferndale,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,19.94
542036,New St Ferndale,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,45.5
542036,New St Ferndale,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
542036,New St Ferndale,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,87.3
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.49
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.41
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.32
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,40.0,N Current (RMS),A,13.6
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.69
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,30.0,N Current (RMS),A,7.6
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.59
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.4
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.36
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.85
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,20.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,10.0,N Current (RMS),A,9.7
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,26.5
542036,New St Ferndale,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
542036,New St Ferndale,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
542036,New St Ferndale,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
542036,New St Ferndale,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.85
542036,New St Ferndale,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
542036,New St Ferndale,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542036,New St Ferndale,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,6.76
542036,New St Ferndale,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,15.87
542036,New St Ferndale,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,17.39
542036,New St Ferndale,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,40.5
542036,New St Ferndale,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,48.3
542036,New St Ferndale,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,68.6
542036,New St Ferndale,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.15
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.91
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.12
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,40.0,N Current (RMS),A,13.0
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.99
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,30.0,N Current (RMS),A,8.1
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.11
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.86
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.79
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.55
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,20.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,10.0,N Current (RMS),A,9.8
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,26.5
542036,New St Ferndale,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
542036,New St Ferndale,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
542036,New St Ferndale,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
542036,New St Ferndale,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.38
542036,New St Ferndale,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
542036,New St Ferndale,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,5.96
542036,New St Ferndale,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,16.08
542036,New St Ferndale,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,17.79
542036,New St Ferndale,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,40.0
542036,New St Ferndale,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,47.9
542036,New St Ferndale,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
542036,New St Ferndale,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,77.4
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.41
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.74
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.72
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,40.0,N Current (RMS),A,15.6
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.54
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,30.0,N Current (RMS),A,9.1
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.78
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.84
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.99
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.24
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,20.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,26.5
542036,New St Ferndale,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
542036,New St Ferndale,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
542036,New St Ferndale,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
542036,New St Ferndale,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.6
542036,New St Ferndale,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
542036,New St Ferndale,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,7.64
542036,New St Ferndale,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,16.72
542036,New St Ferndale,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,17.15
542036,New St Ferndale,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,37.7
542036,New St Ferndale,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,49.7
542036,New St Ferndale,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,71.5
542036,New St Ferndale,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,74.6
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.88
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.88
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.93
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,40.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.4
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,30.0,N Current (RMS),A,7.9
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.96
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.85
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.4
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,20.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.14
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,10.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,26.6
542036,New St Ferndale,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
542036,New St Ferndale,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
542036,New St Ferndale,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
542036,New St Ferndale,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.42
542036,New St Ferndale,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
542036,New St Ferndale,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,5.51
542036,New St Ferndale,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,17.85
542036,New St Ferndale,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,17.5
542036,New St Ferndale,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,39.7
542036,New St Ferndale,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,76.6
542036,New St Ferndale,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,76.1
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.43
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.93
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.73
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,40.0,N Current (RMS),A,13.7
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,30.0,N Current (RMS),A,8.8
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.0
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.67
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.35
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,20.0,N Current (RMS),A,19.3
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,10.0,N Current (RMS),A,10.3
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,26.6
542036,New St Ferndale,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
542036,New St Ferndale,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
542036,New St Ferndale,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
542036,New St Ferndale,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.69
542036,New St Ferndale,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
542036,New St Ferndale,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542036,New St Ferndale,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,5.29
542036,New St Ferndale,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,15.59
542036,New St Ferndale,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,17.52
542036,New St Ferndale,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,41.0
542036,New St Ferndale,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,43.9
542036,New St Ferndale,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,67.7
542036,New St Ferndale,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,76.5
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.08
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.73
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,40.0,N Current (RMS),A,13.3
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.71
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,30.0,N Current (RMS),A,9.2
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.07
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.03
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.45
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.57
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,20.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,10.0,N Current (RMS),A,9.8
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,26.6
542036,New St Ferndale,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
542036,New St Ferndale,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
542036,New St Ferndale,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
542036,New St Ferndale,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.63
542036,New St Ferndale,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
542036,New St Ferndale,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
542036,New St Ferndale,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,5.66
542036,New St Ferndale,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,15.44
542036,New St Ferndale,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,17.93
542036,New St Ferndale,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,42.9
542036,New St Ferndale,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,67.2
542036,New St Ferndale,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,78.3
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.41
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.54
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.63
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,40.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,30.0,N Current (RMS),A,11.2
