Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.14
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.09
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.86
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.64
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,20.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,10.0,N Current (RMS),A,11.1
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,26.7
542036,New St Ferndale,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
542036,New St Ferndale,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
542036,New St Ferndale,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
542036,New St Ferndale,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.38
542036,New St Ferndale,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
542036,New St Ferndale,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542036,New St Ferndale,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,7.9
542036,New St Ferndale,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,14.76
542036,New St Ferndale,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,18.55
542036,New St Ferndale,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,44.3
542036,New St Ferndale,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,49.9
542036,New St Ferndale,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
542036,New St Ferndale,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,80.6
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.98
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.49
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.88
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,40.0,N Current (RMS),A,12.9
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.86
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.98
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,30.0,N Current (RMS),A,9.5
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.09
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.75
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.19
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.43
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (RMS),A,20.3
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,26.7
542036,New St Ferndale,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
542036,New St Ferndale,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
542036,New St Ferndale,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
542036,New St Ferndale,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.9
542036,New St Ferndale,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
542036,New St Ferndale,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
542036,New St Ferndale,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,6.06
542036,New St Ferndale,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,16.11
542036,New St Ferndale,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,18.54
542036,New St Ferndale,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,44.3
542036,New St Ferndale,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,70.0
542036,New St Ferndale,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,80.5
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.96
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.67
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.73
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,40.0,N Current (RMS),A,11.8
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.1
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,30.0,N Current (RMS),A,12.1
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.11
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.92
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.31
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.54
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,10.0,N Current (RMS),A,9.3
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
542036,New St Ferndale,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
542036,New St Ferndale,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
542036,New St Ferndale,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.72
542036,New St Ferndale,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
542036,New St Ferndale,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542036,New St Ferndale,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,6.15
542036,New St Ferndale,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,15.74
542036,New St Ferndale,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,18.16
542036,New St Ferndale,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,45.4
542036,New St Ferndale,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,49.9
542036,New St Ferndale,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,68.6
542036,New St Ferndale,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,79.1
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.2
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.36
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.57
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,40.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.2
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.03
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.31
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,30.0,N Current (RMS),A,10.9
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.24
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.85
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.74
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.64
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (RMS),A,20.5
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,10.0,N Current (RMS),A,9.7
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
542036,New St Ferndale,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
542036,New St Ferndale,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
542036,New St Ferndale,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
542036,New St Ferndale,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
542036,New St Ferndale,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.04
542036,New St Ferndale,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542036,New St Ferndale,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,8.75
542036,New St Ferndale,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,17.09
542036,New St Ferndale,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,18.39
542036,New St Ferndale,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,46.4
542036,New St Ferndale,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,57.7
542036,New St Ferndale,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,74.2
542036,New St Ferndale,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,80.6
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.62
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.74
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.69
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,40.0,N Current (RMS),A,16.7
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.46
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.43
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,30.0,N Current (RMS),A,10.5
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.36
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.88
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.33
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.78
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
542036,New St Ferndale,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,26.9
542036,New St Ferndale,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
542036,New St Ferndale,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
542036,New St Ferndale,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
542036,New St Ferndale,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.37
542036,New St Ferndale,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542036,New St Ferndale,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,7.32
542036,New St Ferndale,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,17.47
542036,New St Ferndale,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,18.22
542036,New St Ferndale,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,44.0
542036,New St Ferndale,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,75.8
542036,New St Ferndale,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,80.1
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.63
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.37
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.67
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,40.0,N Current (RMS),A,13.3
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.1
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.39
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,30.0,N Current (RMS),A,14.4
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.38
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.03
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.74
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.87
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,26.9
542036,New St Ferndale,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
542036,New St Ferndale,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
542036,New St Ferndale,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
542036,New St Ferndale,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
542036,New St Ferndale,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.45
542036,New St Ferndale,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
542036,New St Ferndale,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542036,New St Ferndale,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,8.84
542036,New St Ferndale,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,17.44
542036,New St Ferndale,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,18.59
542036,New St Ferndale,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,45.1
542036,New St Ferndale,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,55.6
542036,New St Ferndale,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,76.1
542036,New St Ferndale,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,81.3
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.19
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.72
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.55
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,40.0,N Current (RMS),A,15.4
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.59
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.79
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,30.0,N Current (RMS),A,10.5
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.51
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.02
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.96
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (RMS),A,20.7
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.9
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,27.0
542036,New St Ferndale,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
542036,New St Ferndale,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
542036,New St Ferndale,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
542036,New St Ferndale,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.5
542036,New St Ferndale,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
542036,New St Ferndale,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,6.88
542036,New St Ferndale,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,19.85
542036,New St Ferndale,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,18.44
542036,New St Ferndale,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,42.5
542036,New St Ferndale,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,85.6
542036,New St Ferndale,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.31
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.55
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.75
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,40.0,N Current (RMS),A,15.5
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.53
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.56
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,30.0,N Current (RMS),A,10.4
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.35
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.08
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.6
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.84
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,20.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.1
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,10.0,N Current (RMS),A,16.8
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,27.0
542036,New St Ferndale,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
542036,New St Ferndale,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
542036,New St Ferndale,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
542036,New St Ferndale,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.22
542036,New St Ferndale,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
542036,New St Ferndale,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542036,New St Ferndale,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,8.88
542036,New St Ferndale,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,17.26
542036,New St Ferndale,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,20.22
542036,New St Ferndale,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,47.2
542036,New St Ferndale,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
542036,New St Ferndale,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,75.4
542036,New St Ferndale,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,87.9
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.93
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.45
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.7
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,40.0,N Current (RMS),A,13.2
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.69
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.77
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.98
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,30.0,N Current (RMS),A,11.2
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.45
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.07
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.83
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.9
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,20.0,N Current (RMS),A,21.4
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.58
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,10.0,N Current (RMS),A,15.0
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,27.1
542036,New St Ferndale,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
542036,New St Ferndale,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
542036,New St Ferndale,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
542036,New St Ferndale,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
542036,New St Ferndale,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.62
542036,New St Ferndale,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
542036,New St Ferndale,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
542036,New St Ferndale,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,6.62
542036,New St Ferndale,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,17.72
542036,New St Ferndale,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,20.15
542036,New St Ferndale,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,49.1
542036,New St Ferndale,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,50.9
542036,New St Ferndale,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
542036,New St Ferndale,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,88.3
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.86
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.95
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.74
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,40.0,N Current (RMS),A,13.0
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.96
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.54
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.2
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,30.0,N Current (RMS),A,12.3
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.52
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.17
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.34
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,20.0,N Current (RMS),A,20.2
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.9
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,10.0,N Current (RMS),A,10.5
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
542036,New St Ferndale,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,27.2
542036,New St Ferndale,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
542036,New St Ferndale,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
542036,New St Ferndale,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
542036,New St Ferndale,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.94
542036,New St Ferndale,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
542036,New St Ferndale,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,6.76
542036,New St Ferndale,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,19.79
542036,New St Ferndale,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,19.39
542036,New St Ferndale,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,46.0
542036,New St Ferndale,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,85.7
542036,New St Ferndale,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,85.2
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.33
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.72
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.19
