Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,40.0,N Current (RMS),A,11.1
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.78
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.28
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.23
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,30.0,N Current (RMS),A,13.9
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.56
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.6
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.32
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.45
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,10.0,N Current (RMS),A,10.9
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,27.3
542036,New St Ferndale,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
542036,New St Ferndale,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
542036,New St Ferndale,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
542036,New St Ferndale,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
542036,New St Ferndale,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.43
542036,New St Ferndale,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
542036,New St Ferndale,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,8.16
542036,New St Ferndale,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,14.83
542036,New St Ferndale,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,19.76
542036,New St Ferndale,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,48.3
542036,New St Ferndale,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,48.3
542036,New St Ferndale,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,64.1
542036,New St Ferndale,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,84.9
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.16
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.25
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.61
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,40.0,N Current (RMS),A,14.1
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.69
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.8
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.51
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,30.0,N Current (RMS),A,9.9
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.28
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.16
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.99
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.81
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,10.0,N Current (RMS),A,11.6
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,27.4
542036,New St Ferndale,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
542036,New St Ferndale,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
542036,New St Ferndale,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
542036,New St Ferndale,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
542036,New St Ferndale,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.64
542036,New St Ferndale,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
542036,New St Ferndale,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,8.06
542036,New St Ferndale,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,16.43
542036,New St Ferndale,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,20.13
542036,New St Ferndale,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,47.2
542036,New St Ferndale,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,70.4
542036,New St Ferndale,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,87.3
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.47
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.53
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.65
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,40.0,N Current (RMS),A,10.8
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.56
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.08
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,30.0,N Current (RMS),A,14.1
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.67
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.72
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.24
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.46
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (RMS),A,25.0
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.47
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,10.0,N Current (RMS),A,13.2
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
542036,New St Ferndale,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
542036,New St Ferndale,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
542036,New St Ferndale,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
542036,New St Ferndale,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.35
542036,New St Ferndale,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
542036,New St Ferndale,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,6.93
542036,New St Ferndale,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,15.17
542036,New St Ferndale,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,20.95
542036,New St Ferndale,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,53.5
542036,New St Ferndale,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,50.3
542036,New St Ferndale,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,65.7
542036,New St Ferndale,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,90.6
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.39
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.09
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,40.0,N Current (RMS),A,11.5
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.2
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.25
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.22
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,30.0,N Current (RMS),A,11.1
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.09
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.96
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.27
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.58
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,20.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,10.0,N Current (RMS),A,12.5
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,27.7
542036,New St Ferndale,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
542036,New St Ferndale,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
542036,New St Ferndale,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
542036,New St Ferndale,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
542036,New St Ferndale,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.17
542036,New St Ferndale,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
542036,New St Ferndale,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,8.49
542036,New St Ferndale,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,19.21
542036,New St Ferndale,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,20.48
542036,New St Ferndale,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,44.8
542036,New St Ferndale,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,81.7
542036,New St Ferndale,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,88.7
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.59
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.24
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.84
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,40.0,N Current (RMS),A,14.3
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.99
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.18
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.29
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,30.0,N Current (RMS),A,12.0
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.15
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.84
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.02
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.54
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,20.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.88
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,10.0,N Current (RMS),A,12.3
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
542036,New St Ferndale,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,27.8
542036,New St Ferndale,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
542036,New St Ferndale,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
542036,New St Ferndale,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
542036,New St Ferndale,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
542036,New St Ferndale,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.36
542036,New St Ferndale,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
542036,New St Ferndale,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,12.1
542036,New St Ferndale,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,17.35
542036,New St Ferndale,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,19.55
542036,New St Ferndale,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,52.3
542036,New St Ferndale,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,65.4
542036,New St Ferndale,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
542036,New St Ferndale,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,84.4
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.61
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.36
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.77
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,40.0,N Current (RMS),A,13.6
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.9
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.1
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.67
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,30.0,N Current (RMS),A,16.9
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.89
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.33
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.96
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.42
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,20.0,N Current (RMS),A,23.6
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.82
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
542036,New St Ferndale,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
542036,New St Ferndale,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
542036,New St Ferndale,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
542036,New St Ferndale,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
542036,New St Ferndale,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.06
542036,New St Ferndale,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542036,New St Ferndale,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,8.46
542036,New St Ferndale,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,18.39
542036,New St Ferndale,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,20.68
542036,New St Ferndale,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,49.2
542036,New St Ferndale,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,54.1
542036,New St Ferndale,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,78.2
542036,New St Ferndale,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,89.7
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.91
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.66
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.7
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,40.0,N Current (RMS),A,13.0
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.86
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.65
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.2
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,30.0,N Current (RMS),A,14.6
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.58
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.99
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.14
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.98
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,20.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.58
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,10.0,N Current (RMS),A,11.3
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,28.2
542036,New St Ferndale,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
542036,New St Ferndale,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
542036,New St Ferndale,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
542036,New St Ferndale,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
542036,New St Ferndale,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.37
542036,New St Ferndale,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
542036,New St Ferndale,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,8.45
542036,New St Ferndale,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,20.39
542036,New St Ferndale,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,21.46
542036,New St Ferndale,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,49.4
542036,New St Ferndale,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
542036,New St Ferndale,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,86.7
542036,New St Ferndale,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,93.4
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.15
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.33
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,40.0,N Current (RMS),A,13.0
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.06
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.46
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.2
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,30.0,N Current (RMS),A,12.7
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.76
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.31
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.63
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.3
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (RMS),A,23.4
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.85
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,10.0,N Current (RMS),A,12.5
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
542036,New St Ferndale,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,28.3
542036,New St Ferndale,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
542036,New St Ferndale,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
542036,New St Ferndale,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
542036,New St Ferndale,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
542036,New St Ferndale,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.36
542036,New St Ferndale,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542036,New St Ferndale,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,9.79
542036,New St Ferndale,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,19.47
542036,New St Ferndale,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,21.31
542036,New St Ferndale,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,49.5
542036,New St Ferndale,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,58.8
542036,New St Ferndale,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,82.9
542036,New St Ferndale,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,92.0
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.67
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.04
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.23
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,40.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.3
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.61
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.49
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.55
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,30.0,N Current (RMS),A,16.3
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.29
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.47
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.47
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.1
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (RMS),A,30.9
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.0
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.6
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.89
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
542036,New St Ferndale,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,28.5
542036,New St Ferndale,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
542036,New St Ferndale,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
542036,New St Ferndale,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
542036,New St Ferndale,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.9
542036,New St Ferndale,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,15.18
542036,New St Ferndale,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,21.22
542036,New St Ferndale,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,24.77
542036,New St Ferndale,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,59.8
542036,New St Ferndale,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,88.0
542036,New St Ferndale,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,90.4
542036,New St Ferndale,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,106.3
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.09
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.12
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.3
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,40.0,N Current (RMS),A,11.4
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.19
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.5
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.53
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.78
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.71
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.13
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.43
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (RMS),A,27.1
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.3
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.35
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
542036,New St Ferndale,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,28.7
542036,New St Ferndale,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
542036,New St Ferndale,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
542036,New St Ferndale,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
542036,New St Ferndale,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
542036,New St Ferndale,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.31
542036,New St Ferndale,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,10.01
