Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,23.04
542036,New St Ferndale,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,23.62
542036,New St Ferndale,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,52.2
542036,New St Ferndale,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,67.5
542036,New St Ferndale,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,98.1
542036,New St Ferndale,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,101.0
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.35
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.24
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.72
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,40.0,N Current (RMS),A,13.7
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.81
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.69
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,30.0,N Current (RMS),A,17.4
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.97
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.63
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.44
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.67
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (RMS),A,27.1
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.9
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,10.0,N Current (RMS),A,13.9
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
542036,New St Ferndale,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,28.8
542036,New St Ferndale,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
542036,New St Ferndale,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
542036,New St Ferndale,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
542036,New St Ferndale,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
542036,New St Ferndale,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
542036,New St Ferndale,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.45
542036,New St Ferndale,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
542036,New St Ferndale,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,12.01
542036,New St Ferndale,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,23.99
542036,New St Ferndale,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,22.99
542036,New St Ferndale,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,52.6
542036,New St Ferndale,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,70.8
542036,New St Ferndale,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,101.7
542036,New St Ferndale,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,99.1
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.51
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.14
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.88
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,40.0,N Current (RMS),A,12.7
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.34
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.14
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.15
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,30.0,N Current (RMS),A,19.7
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.31
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.68
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.34
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.99
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (RMS),A,33.0
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.9
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.56
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.68
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,10.0,N Current (RMS),A,14.2
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
542036,New St Ferndale,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
542036,New St Ferndale,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
542036,New St Ferndale,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
542036,New St Ferndale,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
542036,New St Ferndale,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
542036,New St Ferndale,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.52
542036,New St Ferndale,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542036,New St Ferndale,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,12.73
542036,New St Ferndale,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,27.44
542036,New St Ferndale,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,22.7
542036,New St Ferndale,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,56.9
542036,New St Ferndale,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,73.0
542036,New St Ferndale,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,118.1
542036,New St Ferndale,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,98.6
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.33
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.64
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.99
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,40.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.02
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.62
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,30.0,N Current (RMS),A,18.9
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.47
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.83
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,21.49
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.16
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (RMS),A,40.8
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,91.0
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.53
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.84
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,10.0,N Current (RMS),A,13.7
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
542036,New St Ferndale,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
542036,New St Ferndale,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
542036,New St Ferndale,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
542036,New St Ferndale,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.52
542036,New St Ferndale,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
542036,New St Ferndale,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,13.03
542036,New St Ferndale,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,34.57
542036,New St Ferndale,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,23.6
542036,New St Ferndale,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,64.1
542036,New St Ferndale,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,74.4
542036,New St Ferndale,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,146.1
542036,New St Ferndale,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,102.2
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.69
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.1
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.1
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,40.0,N Current (RMS),A,17.7
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.44
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.9
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.03
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,30.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.3
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.46
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.07
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.24
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (RMS),A,35.6
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.7
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.9
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.76
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,10.0,N Current (RMS),A,22.4
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
542036,New St Ferndale,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
542036,New St Ferndale,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
542036,New St Ferndale,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
542036,New St Ferndale,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.98
542036,New St Ferndale,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
542036,New St Ferndale,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,14.39
542036,New St Ferndale,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,26.76
542036,New St Ferndale,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,27.12
542036,New St Ferndale,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,60.7
542036,New St Ferndale,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,82.4
542036,New St Ferndale,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,115.4
542036,New St Ferndale,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,116.4
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.95
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.79
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.56
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,40.0,N Current (RMS),A,19.7
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.97
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.11
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.84
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,30.0,N Current (RMS),A,15.7
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.88
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.33
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.66
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.66
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (RMS),A,46.6
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.1
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,87.0
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.6
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.15
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.3
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,29.4
542036,New St Ferndale,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
542036,New St Ferndale,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
542036,New St Ferndale,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
542036,New St Ferndale,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.5
542036,New St Ferndale,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,14.74
542036,New St Ferndale,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,34.9
542036,New St Ferndale,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,28.35
542036,New St Ferndale,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,59.0
542036,New St Ferndale,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,82.4
542036,New St Ferndale,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,147.0
542036,New St Ferndale,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,121.1
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.26
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.78
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.36
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,40.0,N Current (RMS),A,29.4
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,53.0
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.65
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.72
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.46
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,30.0,N Current (RMS),A,16.5
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.03
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.89
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.97
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.41
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (RMS),A,39.2
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,61.9
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.4
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,62.5
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.42
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.36
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,29.6
542036,New St Ferndale,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
542036,New St Ferndale,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
542036,New St Ferndale,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
542036,New St Ferndale,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
542036,New St Ferndale,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
542036,New St Ferndale,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,14.63
542036,New St Ferndale,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,18.44
542036,New St Ferndale,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,29.96
542036,New St Ferndale,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,29.59
542036,New St Ferndale,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,64.0
542036,New St Ferndale,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,100.6
542036,New St Ferndale,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,128.6
542036,New St Ferndale,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,127.2
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.22
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.43
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.71
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,40.0,N Current (RMS),A,28.9
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,56.7
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.44
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.06
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.53
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,30.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.19
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.27
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.1
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.29
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (RMS),A,33.0
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,56.6
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.3
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.88
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (RMS),A,23.0
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,29.7
542036,New St Ferndale,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
542036,New St Ferndale,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
542036,New St Ferndale,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
542036,New St Ferndale,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.26
542036,New St Ferndale,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
542036,New St Ferndale,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,17.99
542036,New St Ferndale,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,25.64
542036,New St Ferndale,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,29.41
542036,New St Ferndale,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,67.0
542036,New St Ferndale,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,98.1
542036,New St Ferndale,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,109.3
542036,New St Ferndale,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,126.3
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.08
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.57
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.01
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,40.0,N Current (RMS),A,29.9
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,60.0
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.76
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.54
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.58
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,30.0,N Current (RMS),A,20.5
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.25
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.39
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.15
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.42
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (RMS),A,34.1
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,56.8
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.1
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,57.4
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.47
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (RMS),A,25.6
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,29.8
542036,New St Ferndale,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
542036,New St Ferndale,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
542036,New St Ferndale,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
542036,New St Ferndale,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
542036,New St Ferndale,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,15.01
542036,New St Ferndale,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,18.92
542036,New St Ferndale,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,33.36
542036,New St Ferndale,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,30.49
542036,New St Ferndale,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,63.2
542036,New St Ferndale,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,102.1
542036,New St Ferndale,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,142.4
542036,New St Ferndale,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,129.8
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.37
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.17
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.02
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,40.0,N Current (RMS),A,28.8
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,53.7
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.36
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.3
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.19
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,30.0,N Current (RMS),A,26.8
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.21
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.15
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.63
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.31
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (RMS),A,39.2
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.9
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,86.6
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.5
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.57
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.62
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (RMS),A,26.8
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,30.0
542036,New St Ferndale,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
542036,New St Ferndale,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
542036,New St Ferndale,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
542036,New St Ferndale,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,14.81
542036,New St Ferndale,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,18.99
542036,New St Ferndale,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,37.67
542036,New St Ferndale,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,31.13
542036,New St Ferndale,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,66.0
542036,New St Ferndale,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,103.1
542036,New St Ferndale,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,159.3
542036,New St Ferndale,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,132.9
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.65
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.45
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.2
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,40.0,N Current (RMS),A,22.4
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,45.5
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.35
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.47
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.91
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,30.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.02
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.66
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,23.25
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.29
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (RMS),A,52.7
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,60.8
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,99.4
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,61.5
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.57
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.22
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
