Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
542036,New St Ferndale,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,30.1
542036,New St Ferndale,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
542036,New St Ferndale,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
542036,New St Ferndale,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
542036,New St Ferndale,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,15.79
542036,New St Ferndale,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,15.84
542036,New St Ferndale,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,40.74
542036,New St Ferndale,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,33.62
542036,New St Ferndale,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,64.6
542036,New St Ferndale,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,95.7
542036,New St Ferndale,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,172.1
542036,New St Ferndale,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,143.5
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.32
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.45
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.65
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,40.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.84
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.06
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.53
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,30.0,N Current (RMS),A,25.6
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,46.0
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.96
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-6.77
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.08
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.67
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (RMS),A,33.3
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,67.1
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.3
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,67.7
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.53
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,30.3
542036,New St Ferndale,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
542036,New St Ferndale,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
542036,New St Ferndale,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
542036,New St Ferndale,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
542036,New St Ferndale,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,17.08
542036,New St Ferndale,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,17.78
542036,New St Ferndale,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,30.87
542036,New St Ferndale,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,35.39
542036,New St Ferndale,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,73.3
542036,New St Ferndale,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,104.5
542036,New St Ferndale,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,131.8
542036,New St Ferndale,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,151.3
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.72
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.62
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.94
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,40.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.32
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.61
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.02
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,30.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.87
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.22
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.33
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.42
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (RMS),A,27.3
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,61.5
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.8
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,62.1
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.59
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (RMS),A,27.1
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,30.4
542036,New St Ferndale,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
542036,New St Ferndale,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
542036,New St Ferndale,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
542036,New St Ferndale,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,15.78
542036,New St Ferndale,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
542036,New St Ferndale,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,13.31
542036,New St Ferndale,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,29.84
542036,New St Ferndale,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,36.98
542036,New St Ferndale,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,65.9
542036,New St Ferndale,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,88.1
542036,New St Ferndale,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,126.9
542036,New St Ferndale,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,157.5
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.68
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.4
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.1
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,40.0,N Current (RMS),A,36.5
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,58.2
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.38
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.92
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.13
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,30.0,N Current (RMS),A,17.1
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.22
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-7.55
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.94
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.27
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (RMS),A,36.1
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,68.8
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,69.5
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.4
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (RMS),A,27.7
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,30.6
542036,New St Ferndale,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
542036,New St Ferndale,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
542036,New St Ferndale,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
542036,New St Ferndale,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,16.26
542036,New St Ferndale,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,15.32
542036,New St Ferndale,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,32.84
542036,New St Ferndale,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,36.91
542036,New St Ferndale,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,66.4
542036,New St Ferndale,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,95.1
542036,New St Ferndale,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,141.4
542036,New St Ferndale,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,157.7
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.82
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.76
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.27
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,40.0,N Current (RMS),A,26.4
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,47.5
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.75
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.43
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.05
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,30.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.06
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-7.92
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.9
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.18
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (RMS),A,41.9
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,74.0
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,74.6
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.02
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.12
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (RMS),A,22.7
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,30.7
542036,New St Ferndale,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
542036,New St Ferndale,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
542036,New St Ferndale,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
542036,New St Ferndale,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,17.38
542036,New St Ferndale,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
542036,New St Ferndale,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,14.38
542036,New St Ferndale,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,35.11
542036,New St Ferndale,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,35.62
542036,New St Ferndale,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,71.6
542036,New St Ferndale,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,97.2
542036,New St Ferndale,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,149.9
542036,New St Ferndale,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,153.1
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.19
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.55
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.83
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,40.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,48.5
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.91
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.62
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.7
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,30.0,N Current (RMS),A,28.5
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,17.49
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-9.21
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.04
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.99
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (RMS),A,49.6
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,86.0
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,86.9
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.21
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.47
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.23
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (RMS),A,25.3
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
542036,New St Ferndale,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,30.8
542036,New St Ferndale,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
542036,New St Ferndale,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
542036,New St Ferndale,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
542036,New St Ferndale,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,20.1
542036,New St Ferndale,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,22.1
542036,New St Ferndale,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,31.68
542036,New St Ferndale,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,39.74
542036,New St Ferndale,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,78.2
542036,New St Ferndale,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,129.5
542036,New St Ferndale,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,135.1
542036,New St Ferndale,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,170.8
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.63
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.09
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.37
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,40.0,N Current (RMS),A,27.8
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,50.1
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.1
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.93
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.95
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.97
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,30.0,N Current (RMS),A,22.4
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,16.41
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-8.19
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.23
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.5
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (RMS),A,47.5
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,79.3
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,83.0
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,80.1
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.88
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.02
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (RMS),A,27.4
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,31.0
542036,New St Ferndale,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
542036,New St Ferndale,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
542036,New St Ferndale,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
542036,New St Ferndale,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,18.9
542036,New St Ferndale,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,19.25
542036,New St Ferndale,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,39.65
542036,New St Ferndale,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,37.86
542036,New St Ferndale,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,62.3
542036,New St Ferndale,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,116.4
542036,New St Ferndale,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,168.6
542036,New St Ferndale,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,162.7
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.6
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.33
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.41
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,40.0,N Current (RMS),A,32.3
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,50.4
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.09
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.78
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.08
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,30.0,N Current (RMS),A,15.5
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.65
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-6.29
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.68
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.21
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (RMS),A,31.1
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.8
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,61.5
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.19
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.23
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (RMS),A,28.9
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,31.1
542036,New St Ferndale,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
542036,New St Ferndale,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
542036,New St Ferndale,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
542036,New St Ferndale,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.5
542036,New St Ferndale,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,22.58
542036,New St Ferndale,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,32.02
542036,New St Ferndale,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,37.49
542036,New St Ferndale,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,80.6
542036,New St Ferndale,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,116.5
542036,New St Ferndale,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,135.6
542036,New St Ferndale,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,162.9
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.12
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.31
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.18
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,40.0,N Current (RMS),A,25.4
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.59
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.08
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.35
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,30.0,N Current (RMS),A,20.2
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.15
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.82
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.45
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.93
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (RMS),A,26.0
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.9
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.77
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.74
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (RMS),A,25.1
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,31.2
542036,New St Ferndale,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
542036,New St Ferndale,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
542036,New St Ferndale,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
542036,New St Ferndale,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.63
542036,New St Ferndale,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
542036,New St Ferndale,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,18.65
542036,New St Ferndale,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,31.7
542036,New St Ferndale,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,24.2
542036,New St Ferndale,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,63.9
542036,New St Ferndale,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,91.7
542036,New St Ferndale,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,134.7
542036,New St Ferndale,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,105.1
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.49
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.77
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.35
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,40.0,N Current (RMS),A,24.9
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.71
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.08
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.22
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,30.0,N Current (RMS),A,19.2
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.1
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.35
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.59
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.95
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (RMS),A,42.3
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,79.2
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.33
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.08
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
542036,New St Ferndale,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,31.3
542036,New St Ferndale,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
542036,New St Ferndale,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
542036,New St Ferndale,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
542036,New St Ferndale,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.93
542036,New St Ferndale,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
542036,New St Ferndale,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,13.8
542036,New St Ferndale,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,37.13
542036,New St Ferndale,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,26.65
542036,New St Ferndale,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,68.6
542036,New St Ferndale,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,75.8
542036,New St Ferndale,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,159.1
542036,New St Ferndale,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,115.6
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.43
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.79
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.51
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,40.0,N Current (RMS),A,27.2
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.87
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.11
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.04
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,30.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.54
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.19
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,22.18
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.05
