Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (RMS),A,50.0
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,93.5
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.48
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,10.0,N Current (RMS),A,14.7
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,31.4
542036,New St Ferndale,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
542036,New St Ferndale,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
542036,New St Ferndale,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
542036,New St Ferndale,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.1
542036,New St Ferndale,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
542036,New St Ferndale,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,13.17
542036,New St Ferndale,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,40.68
542036,New St Ferndale,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,25.08
542036,New St Ferndale,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,75.7
542036,New St Ferndale,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,69.9
542036,New St Ferndale,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,171.7
542036,New St Ferndale,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,108.9
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.28
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.66
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.49
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,40.0,N Current (RMS),A,23.7
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,48.7
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.81
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.7
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.88
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,30.0,N Current (RMS),A,24.7
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.0
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.78
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.17
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.17
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.94
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (RMS),A,40.1
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.2
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,78.9
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.9
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.16
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,10.0,N Current (RMS),A,21.6
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,31.5
542036,New St Ferndale,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
542036,New St Ferndale,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
542036,New St Ferndale,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
542036,New St Ferndale,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.88
542036,New St Ferndale,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
542036,New St Ferndale,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,11.99
542036,New St Ferndale,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,34.1
542036,New St Ferndale,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,35.47
542036,New St Ferndale,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,69.8
542036,New St Ferndale,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,76.7
542036,New St Ferndale,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,144.9
542036,New St Ferndale,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,153.7
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.89
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.18
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.45
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,40.0,N Current (RMS),A,28.8
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,55.2
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.14
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.62
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.71
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,30.0,N Current (RMS),A,13.9
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.97
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.98
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.33
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.93
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (RMS),A,40.0
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,56.8
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,86.5
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,57.3
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.11
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,10.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,31.6
542036,New St Ferndale,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
542036,New St Ferndale,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
542036,New St Ferndale,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
542036,New St Ferndale,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.07
542036,New St Ferndale,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542036,New St Ferndale,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,14.13
542036,New St Ferndale,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,38.48
542036,New St Ferndale,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,31.19
542036,New St Ferndale,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,62.2
542036,New St Ferndale,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,83.6
542036,New St Ferndale,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,162.9
542036,New St Ferndale,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,134.9
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.97
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.25
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.41
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,40.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.57
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.33
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.1
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,30.0,N Current (RMS),A,14.1
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.85
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.98
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.56
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.86
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (RMS),A,35.2
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.3
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,80.1
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.8
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.61
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,10.0,N Current (RMS),A,31.3
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,31.7
542036,New St Ferndale,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
542036,New St Ferndale,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
542036,New St Ferndale,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
542036,New St Ferndale,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.8
542036,New St Ferndale,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,13.66
542036,New St Ferndale,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,34.44
542036,New St Ferndale,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,33.98
542036,New St Ferndale,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,59.2
542036,New St Ferndale,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,83.6
542036,New St Ferndale,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,147.4
542036,New St Ferndale,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,146.1
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.7
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.61
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.32
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,40.0,N Current (RMS),A,23.5
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.1
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.53
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.15
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.8
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,30.0,N Current (RMS),A,18.3
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.61
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.47
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.19
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.75
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (RMS),A,42.3
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,59.3
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,91.5
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.9
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.98
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,10.0,N Current (RMS),A,41.1
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
542036,New St Ferndale,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,31.7
542036,New St Ferndale,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
542036,New St Ferndale,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
542036,New St Ferndale,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
542036,New St Ferndale,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.84
542036,New St Ferndale,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,11.5
542036,New St Ferndale,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,38.4
542036,New St Ferndale,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,40.85
542036,New St Ferndale,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,74.4
542036,New St Ferndale,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,78.4
542036,New St Ferndale,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,163.8
542036,New St Ferndale,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,176.0
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.94
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.52
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.06
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,40.0,N Current (RMS),A,23.2
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.9
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.05
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.11
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.76
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,30.0,N Current (RMS),A,16.1
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.52
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.15
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.74
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.63
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (RMS),A,32.0
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,72.0
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.7
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.55
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,10.0,N Current (RMS),A,31.2
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,31.8
542036,New St Ferndale,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
542036,New St Ferndale,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
542036,New St Ferndale,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
542036,New St Ferndale,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.77
542036,New St Ferndale,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,11.98
542036,New St Ferndale,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,33.29
542036,New St Ferndale,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,36.01
542036,New St Ferndale,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,55.9
542036,New St Ferndale,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,76.1
542036,New St Ferndale,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,142.0
542036,New St Ferndale,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,154.3
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.61
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.87
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.53
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,40.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.7
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.16
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.87
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.99
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,30.0,N Current (RMS),A,32.1
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,47.7
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,63.5
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.43
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-7.04
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.29
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.18
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (RMS),A,31.5
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,70.0
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.4
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,70.9
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.72
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,10.0,N Current (RMS),A,36.5
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,31.8
542036,New St Ferndale,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
542036,New St Ferndale,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
542036,New St Ferndale,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.31
542036,New St Ferndale,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,15.43
542036,New St Ferndale,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,14.42
542036,New St Ferndale,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,30.46
542036,New St Ferndale,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,46.41
542036,New St Ferndale,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,88.8
542036,New St Ferndale,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,94.4
542036,New St Ferndale,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,130.1
542036,New St Ferndale,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,200.3
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.18
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.75
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.2
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,40.0,N Current (RMS),A,31.0
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,65.0
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.93
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.86
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.15
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,30.0,N Current (RMS),A,23.6
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.7
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,59.7
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,18.64
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-9.02
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.96
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.91
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (RMS),A,44.5
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,89.9
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.5
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,91.0
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.83
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,10.0,N Current (RMS),A,33.7
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,31.8
542036,New St Ferndale,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.7
542036,New St Ferndale,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
542036,New St Ferndale,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.77
542036,New St Ferndale,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,19.83
542036,New St Ferndale,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
542036,New St Ferndale,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,14.77
542036,New St Ferndale,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,33.74
542036,New St Ferndale,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,48.1
542036,New St Ferndale,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,83.2
542036,New St Ferndale,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,107.7
542036,New St Ferndale,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,144.4
542036,New St Ferndale,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,208.0
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.36
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.37
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.33
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,40.0,N Current (RMS),A,29.9
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,65.4
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.49
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.74
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.57
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,30.0,N Current (RMS),A,38.9
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,54.1
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,52.3
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.88
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-6.32
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.26
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.32
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (RMS),A,32.6
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,65.2
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,65.9
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.24
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,10.0,N Current (RMS),A,23.7
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,31.8
542036,New St Ferndale,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
542036,New St Ferndale,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
542036,New St Ferndale,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
542036,New St Ferndale,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,15.22
542036,New St Ferndale,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
542036,New St Ferndale,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,21.48
542036,New St Ferndale,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,33.03
542036,New St Ferndale,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,34.46
542036,New St Ferndale,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,66.5
542036,New St Ferndale,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,114.4
542036,New St Ferndale,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,140.8
542036,New St Ferndale,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,147.8
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.38
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.6
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.15
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,40.0,N Current (RMS),A,25.6
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,58.3
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.9
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.75
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.01
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,30.0,N Current (RMS),A,24.9
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.39
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-6.34
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.01
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.88
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (RMS),A,29.7
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,63.5
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,64.2
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.85
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,10.0,N Current (RMS),A,27.9
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,31.8
542036,New St Ferndale,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
542036,New St Ferndale,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
542036,New St Ferndale,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
542036,New St Ferndale,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,15.12
542036,New St Ferndale,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,15.91
542036,New St Ferndale,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,33.88
542036,New St Ferndale,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,33.89
542036,New St Ferndale,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,59.6
542036,New St Ferndale,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,95.1
542036,New St Ferndale,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,143.7
542036,New St Ferndale,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,145.2
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.49
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.11
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.17
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,40.0,N Current (RMS),A,29.9
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,62.5
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.76
