Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.39
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.29
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,30.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.66
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-7.07
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.79
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.41
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (RMS),A,34.4
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,69.7
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,72.4
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,70.4
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.61
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,10.0,N Current (RMS),A,30.9
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
542036,New St Ferndale,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,31.8
542036,New St Ferndale,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
542036,New St Ferndale,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
542036,New St Ferndale,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
542036,New St Ferndale,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,17.07
542036,New St Ferndale,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,16.37
542036,New St Ferndale,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,38.1
542036,New St Ferndale,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,37.49
542036,New St Ferndale,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,59.1
542036,New St Ferndale,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,100.9
542036,New St Ferndale,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,161.9
542036,New St Ferndale,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,159.9
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.69
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.0
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.95
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,40.0,N Current (RMS),A,29.7
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,62.5
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.84
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.53
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.83
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,30.0,N Current (RMS),A,20.7
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.97
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.88
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.36
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.27
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (RMS),A,39.6
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,60.9
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,83.2
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,61.5
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.14
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,10.0,N Current (RMS),A,42.3
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
542036,New St Ferndale,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.7
542036,New St Ferndale,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,31.8
542036,New St Ferndale,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
542036,New St Ferndale,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
542036,New St Ferndale,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
542036,New St Ferndale,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,15.3
542036,New St Ferndale,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
542036,New St Ferndale,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,19.14
542036,New St Ferndale,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,42.08
542036,New St Ferndale,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,39.18
542036,New St Ferndale,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,59.9
542036,New St Ferndale,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,104.4
542036,New St Ferndale,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,177.7
542036,New St Ferndale,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,166.4
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.46
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.95
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.23
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,40.0,N Current (RMS),A,37.2
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,69.6
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.84
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.99
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.32
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,30.0,N Current (RMS),A,22.7
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.36
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.15
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.08
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.14
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,20.0,N Current (RMS),A,33.6
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,77.0
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.1
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.51
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,10.0,N Current (RMS),A,38.8
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.1
542036,New St Ferndale,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,31.8
542036,New St Ferndale,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
542036,New St Ferndale,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
542036,New St Ferndale,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
542036,New St Ferndale,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.94
542036,New St Ferndale,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,23.78
542036,New St Ferndale,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,40.95
542036,New St Ferndale,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,34.19
542036,New St Ferndale,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,61.1
542036,New St Ferndale,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,114.2
542036,New St Ferndale,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,173.2
542036,New St Ferndale,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,145.5
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.06
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.95
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.41
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,40.0,N Current (RMS),A,25.0
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,63.8
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.26
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.78
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.23
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,30.0,N Current (RMS),A,23.6
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,57.0
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.5
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.61
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.54
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.53
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,20.0,N Current (RMS),A,26.1
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.2
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.56
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.76
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,10.0,N Current (RMS),A,29.0
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
542036,New St Ferndale,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,31.8
542036,New St Ferndale,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
542036,New St Ferndale,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
542036,New St Ferndale,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
542036,New St Ferndale,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.47
542036,New St Ferndale,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,21.06
542036,New St Ferndale,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,43.83
542036,New St Ferndale,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,36.94
542036,New St Ferndale,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,62.2
542036,New St Ferndale,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,105.2
542036,New St Ferndale,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,186.9
542036,New St Ferndale,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,157.1
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.55
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.8
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.34
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.82
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,40.0,N Current (RMS),A,22.4
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,67.8
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.3
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.97
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.55
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,30.0,N Current (RMS),A,19.7
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,48.0
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.6
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-6.34
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.87
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.18
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,20.0,N Current (RMS),A,25.1
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,60.1
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,64.1
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.7
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.89
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.58
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,10.0,N Current (RMS),A,41.0
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.8
542036,New St Ferndale,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,31.8
542036,New St Ferndale,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
542036,New St Ferndale,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
542036,New St Ferndale,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
542036,New St Ferndale,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,15.3
542036,New St Ferndale,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,19.29
542036,New St Ferndale,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,40.06
542036,New St Ferndale,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,45.13
542036,New St Ferndale,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,66.2
542036,New St Ferndale,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,105.0
542036,New St Ferndale,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,170.5
542036,New St Ferndale,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,192.1
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.51
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.06
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.41
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,40.0,N Current (RMS),A,23.4
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,66.8
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.14
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.77
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.07
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,30.0,N Current (RMS),A,23.3
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,16.23
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-8.59
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.44
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.45
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,20.0,N Current (RMS),A,31.2
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,78.0
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,66.3
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,78.7
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.2
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,10.0,N Current (RMS),A,45.4
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.2
542036,New St Ferndale,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,31.7
542036,New St Ferndale,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
542036,New St Ferndale,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
542036,New St Ferndale,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
542036,New St Ferndale,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,18.14
542036,New St Ferndale,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,14.47
542036,New St Ferndale,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,39.87
542036,New St Ferndale,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,48.13
542036,New St Ferndale,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,74.0
542036,New St Ferndale,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,100.0
542036,New St Ferndale,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,168.6
542036,New St Ferndale,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,204.8
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,18.01
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.41
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.71
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,40.0,N Current (RMS),A,27.5
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,76.3
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,52.9
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.42
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.8
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.54
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,30.0,N Current (RMS),A,15.1
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,16.01
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-8.42
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.91
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.24
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,20.0,N Current (RMS),A,32.5
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,77.6
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.1
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,78.2
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.43
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,10.0,N Current (RMS),A,42.1
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.6
542036,New St Ferndale,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,31.7
542036,New St Ferndale,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
542036,New St Ferndale,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
542036,New St Ferndale,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
542036,New St Ferndale,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
542036,New St Ferndale,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,18.73
542036,New St Ferndale,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
542036,New St Ferndale,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,18.87
542036,New St Ferndale,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,39.3
542036,New St Ferndale,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,49.91
542036,New St Ferndale,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,75.7
542036,New St Ferndale,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,113.2
542036,New St Ferndale,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,165.6
542036,New St Ferndale,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,211.7
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.81
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.47
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.01
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,40.0,N Current (RMS),A,31.4
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,75.8
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.01
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.11
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.37
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,30.0,N Current (RMS),A,17.3
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.16
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.64
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.72
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.61
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,20.0,N Current (RMS),A,25.5
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.6
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.1
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.95
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.32
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,10.0,N Current (RMS),A,62.8
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,85.3
542036,New St Ferndale,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,31.7
542036,New St Ferndale,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
542036,New St Ferndale,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
542036,New St Ferndale,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
542036,New St Ferndale,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.61
542036,New St Ferndale,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
542036,New St Ferndale,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,21.34
542036,New St Ferndale,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,36.25
542036,New St Ferndale,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,48.3
542036,New St Ferndale,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,79.4
542036,New St Ferndale,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,107.0
542036,New St Ferndale,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,153.0
542036,New St Ferndale,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,205.2
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.57
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.16
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.87
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,40.0,N Current (RMS),A,28.1
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,75.0
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,51.7
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.22
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.56
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.87
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,30.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.5
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.06
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.12
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.02
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.31
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,20.0,N Current (RMS),A,25.5
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.1
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.5
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.78
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,10.0,N Current (RMS),A,50.6
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.5
542036,New St Ferndale,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,31.7
542036,New St Ferndale,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
542036,New St Ferndale,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
542036,New St Ferndale,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
542036,New St Ferndale,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.76
542036,New St Ferndale,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,17.81
542036,New St Ferndale,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,35.83
542036,New St Ferndale,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,42.83
542036,New St Ferndale,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,71.9
542036,New St Ferndale,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,91.3
542036,New St Ferndale,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,151.9
542036,New St Ferndale,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,182.6
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,19.17
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.04
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.46
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,40.0,N Current (RMS),A,40.6
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,81.0
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,59.5
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.45
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.72
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.57
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,30.0,N Current (RMS),A,17.3
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.71
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-6.2
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.28
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.23
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,20.0,N Current (RMS),A,41.9
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,59.9
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,87.7
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,60.5
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.87
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,10.0,N Current (RMS),A,31.9
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,31.6
542036,New St Ferndale,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
542036,New St Ferndale,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
542036,New St Ferndale,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
542036,New St Ferndale,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,14.98
542036,New St Ferndale,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,18.64
542036,New St Ferndale,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,46.02
542036,New St Ferndale,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,39.13
542036,New St Ferndale,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,68.6
542036,New St Ferndale,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,100.4
542036,New St Ferndale,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,194.5
542036,New St Ferndale,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,166.2
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
