Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,25.35
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.71
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.5
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,40.0,N Current (RMS),A,54.2
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,106.5
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,54.1
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.47
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.91
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,30.0,N Current (RMS),A,23.7
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.1
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.4
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.29
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.86
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,20.0,N Current (RMS),A,34.2
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.5
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,65.6
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.67
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,10.0,N Current (RMS),A,40.9
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.9
542036,New St Ferndale,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,31.6
542036,New St Ferndale,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
542036,New St Ferndale,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
542036,New St Ferndale,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
542036,New St Ferndale,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
542036,New St Ferndale,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.03
542036,New St Ferndale,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,24.68
542036,New St Ferndale,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,41.4
542036,New St Ferndale,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,40.93
542036,New St Ferndale,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,60.1
542036,New St Ferndale,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,117.8
542036,New St Ferndale,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,174.8
542036,New St Ferndale,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,174.8
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,28.29
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.5
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.32
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,40.0,N Current (RMS),A,65.3
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,119.4
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,57.4
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.77
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.59
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.96
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,30.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.11
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.49
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.92
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.69
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,20.0,N Current (RMS),A,36.9
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.8
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.71
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.6
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,10.0,N Current (RMS),A,46.5
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
542036,New St Ferndale,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.2
542036,New St Ferndale,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,31.5
542036,New St Ferndale,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
542036,New St Ferndale,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
542036,New St Ferndale,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
542036,New St Ferndale,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
542036,New St Ferndale,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.15
542036,New St Ferndale,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,29.76
542036,New St Ferndale,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,40.72
542036,New St Ferndale,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,40.57
542036,New St Ferndale,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,60.6
542036,New St Ferndale,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,135.0
542036,New St Ferndale,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,172.3
542036,New St Ferndale,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,173.0
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,22.04
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.48
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.6
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,40.0,N Current (RMS),A,46.8
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,94.3
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,61.6
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.38
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.48
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.73
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,30.0,N Current (RMS),A,17.4
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.2
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.36
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.01
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,20.0,N Current (RMS),A,30.2
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.1
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.5
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.34
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,10.0,N Current (RMS),A,45.5
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
542036,New St Ferndale,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.5
542036,New St Ferndale,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,31.5
542036,New St Ferndale,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
542036,New St Ferndale,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
542036,New St Ferndale,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
542036,New St Ferndale,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
542036,New St Ferndale,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.32
542036,New St Ferndale,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,22.71
542036,New St Ferndale,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,41.55
542036,New St Ferndale,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,39.69
542036,New St Ferndale,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,60.3
542036,New St Ferndale,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,110.3
542036,New St Ferndale,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,175.1
542036,New St Ferndale,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,169.0
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.28
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.12
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.98
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,40.0,N Current (RMS),A,39.6
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,73.4
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,72.4
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.54
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.93
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.4
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,30.0,N Current (RMS),A,21.9
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,16.38
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-8.61
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.28
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.54
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,20.0,N Current (RMS),A,42.4
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,83.7
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,84.4
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.82
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (RMS),A,50.5
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,63.9
542036,New St Ferndale,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,31.5
542036,New St Ferndale,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
542036,New St Ferndale,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
542036,New St Ferndale,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
542036,New St Ferndale,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
542036,New St Ferndale,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,18.63
542036,New St Ferndale,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,13.27
542036,New St Ferndale,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,39.77
542036,New St Ferndale,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,48.74
542036,New St Ferndale,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,89.9
542036,New St Ferndale,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,101.5
542036,New St Ferndale,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,168.9
542036,New St Ferndale,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,210.8
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,19.19
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.08
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.49
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,40.0,N Current (RMS),A,36.4
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,81.6
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,68.1
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.92
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.38
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.06
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,30.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.67
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.03
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.16
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.16
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (RMS),A,31.5
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.7
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.3
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.73
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (RMS),A,28.7
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
542036,New St Ferndale,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,31.5
542036,New St Ferndale,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
542036,New St Ferndale,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
542036,New St Ferndale,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
542036,New St Ferndale,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
542036,New St Ferndale,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.24
542036,New St Ferndale,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,18.22
542036,New St Ferndale,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,40.39
542036,New St Ferndale,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,39.43
542036,New St Ferndale,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,64.9
542036,New St Ferndale,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,99.7
542036,New St Ferndale,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,170.9
542036,New St Ferndale,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,169.1
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,19.37
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.35
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.77
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,40.0,N Current (RMS),A,30.0
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,82.2
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,69.3
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.88
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.31
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.74
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,30.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.25
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.53
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.95
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.7
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (RMS),A,34.6
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.3
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.7
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.7
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.61
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (RMS),A,16.7
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,31.4
542036,New St Ferndale,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
542036,New St Ferndale,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
542036,New St Ferndale,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
542036,New St Ferndale,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
542036,New St Ferndale,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.87
542036,New St Ferndale,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,19.87
542036,New St Ferndale,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,37.95
542036,New St Ferndale,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,35.82
542036,New St Ferndale,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,61.6
542036,New St Ferndale,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,100.6
542036,New St Ferndale,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,161.0
542036,New St Ferndale,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,153.5
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,18.76
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.07
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.7
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,40.0,N Current (RMS),A,31.3
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,80.2
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,68.5
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.27
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.36
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.7
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,30.0,N Current (RMS),A,29.4
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,48.3
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.52
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-6.14
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.81
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.06
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (RMS),A,32.1
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,55.8
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.3
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.93
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.98
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (RMS),A,24.5
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,31.4
542036,New St Ferndale,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
542036,New St Ferndale,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
542036,New St Ferndale,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
542036,New St Ferndale,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.41
542036,New St Ferndale,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,14.25
542036,New St Ferndale,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,18.08
542036,New St Ferndale,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,39.16
542036,New St Ferndale,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,41.45
542036,New St Ferndale,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,68.2
542036,New St Ferndale,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,98.7
542036,New St Ferndale,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,166.6
542036,New St Ferndale,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,178.4
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.59
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.72
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.6
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,40.0,N Current (RMS),A,31.7
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,75.0
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,66.9
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.81
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.9
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.62
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,30.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.38
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-6.03
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.48
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.89
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.7
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.2
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (RMS),A,23.0
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,31.3
542036,New St Ferndale,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
542036,New St Ferndale,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
542036,New St Ferndale,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
542036,New St Ferndale,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
542036,New St Ferndale,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.9
542036,New St Ferndale,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,16.53
542036,New St Ferndale,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,36.82
542036,New St Ferndale,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,37.07
542036,New St Ferndale,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,59.0
542036,New St Ferndale,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,92.8
542036,New St Ferndale,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,157.0
542036,New St Ferndale,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,159.2
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,18.52
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.32
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.17
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,40.0,N Current (RMS),A,32.8
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,79.2
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,65.3
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.09
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.79
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.31
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,30.0,N Current (RMS),A,15.5
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.94
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.69
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.81
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.53
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (RMS),A,34.4
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.1
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.4
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.28
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (RMS),A,17.1
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,31.2
542036,New St Ferndale,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
542036,New St Ferndale,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
542036,New St Ferndale,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
542036,New St Ferndale,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
542036,New St Ferndale,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.86
542036,New St Ferndale,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,18.06
542036,New St Ferndale,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,39.6
542036,New St Ferndale,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,33.29
542036,New St Ferndale,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,64.9
542036,New St Ferndale,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,94.8
542036,New St Ferndale,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,169.2
542036,New St Ferndale,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,144.3
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,16.43
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.38
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.29
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,40.0,N Current (RMS),A,34.5
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,70.2
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,65.8
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.67
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.15
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.52
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,30.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.95
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-8.0
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.36
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.19
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (RMS),A,39.1
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,69.2
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.5
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,69.9
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.99
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (RMS),A,16.8
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,31.0
542036,New St Ferndale,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
542036,New St Ferndale,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
542036,New St Ferndale,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.13
542036,New St Ferndale,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
