Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
542036,New St Ferndale,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,16.59
542036,New St Ferndale,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,14.25
542036,New St Ferndale,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,41.5
542036,New St Ferndale,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,37.99
542036,New St Ferndale,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,66.3
542036,New St Ferndale,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,93.6
542036,New St Ferndale,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,177.1
542036,New St Ferndale,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,164.0
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.88
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.06
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.17
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,40.0,N Current (RMS),A,34.1
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,76.3
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,67.8
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.38
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.55
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,30.0,N Current (RMS),A,25.0
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,45.3
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.41
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.64
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.1
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.87
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (RMS),A,49.4
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,73.0
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.9
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.17
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,30.9
542036,New St Ferndale,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
542036,New St Ferndale,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
542036,New St Ferndale,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
542036,New St Ferndale,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
542036,New St Ferndale,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.28
542036,New St Ferndale,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,18.22
542036,New St Ferndale,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,43.77
542036,New St Ferndale,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,38.76
542036,New St Ferndale,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,76.0
542036,New St Ferndale,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,95.4
542036,New St Ferndale,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,184.9
542036,New St Ferndale,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,165.4
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.45
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.85
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.88
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,40.0,N Current (RMS),A,36.9
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,73.6
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,54.4
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.3
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.14
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.08
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.18
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,30.0,N Current (RMS),A,39.6
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,60.9
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.94
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-6.01
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.66
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.48
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (RMS),A,47.7
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,79.1
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.09
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,10.0,N Current (RMS),A,19.1
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,30.7
542036,New St Ferndale,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
542036,New St Ferndale,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
542036,New St Ferndale,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
542036,New St Ferndale,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
542036,New St Ferndale,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.23
542036,New St Ferndale,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,17.83
542036,New St Ferndale,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,43.02
542036,New St Ferndale,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,39.63
542036,New St Ferndale,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,66.9
542036,New St Ferndale,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,93.9
542036,New St Ferndale,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,181.6
542036,New St Ferndale,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,168.6
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.76
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.55
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.92
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,40.0,N Current (RMS),A,26.2
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,66.7
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,49.0
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.95
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.5
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.66
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,30.0,N Current (RMS),A,39.3
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,62.0
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.69
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.62
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.8
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.46
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (RMS),A,43.6
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.2
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.35
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,10.0,N Current (RMS),A,16.6
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,30.6
542036,New St Ferndale,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
542036,New St Ferndale,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
542036,New St Ferndale,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
542036,New St Ferndale,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
542036,New St Ferndale,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.88
542036,New St Ferndale,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,18.26
542036,New St Ferndale,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,38.52
542036,New St Ferndale,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,36.39
542036,New St Ferndale,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,53.8
542036,New St Ferndale,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,88.3
542036,New St Ferndale,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,162.4
542036,New St Ferndale,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,155.0
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.79
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.95
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.14
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,40.0,N Current (RMS),A,32.1
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,75.3
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,46.7
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.54
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.44
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.84
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,30.0,N Current (RMS),A,25.4
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.02
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.51
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.08
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.85
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (RMS),A,36.4
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.66
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,10.0,N Current (RMS),A,22.9
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,30.4
542036,New St Ferndale,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
542036,New St Ferndale,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
542036,New St Ferndale,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
542036,New St Ferndale,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
542036,New St Ferndale,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.17
542036,New St Ferndale,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,18.96
542036,New St Ferndale,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,38.3
542036,New St Ferndale,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,31.49
542036,New St Ferndale,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,64.5
542036,New St Ferndale,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,87.7
542036,New St Ferndale,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,162.4
542036,New St Ferndale,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,135.1
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,19.3
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.1
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.5
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,40.0,N Current (RMS),A,34.6
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,81.3
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.09
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.35
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.79
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,30.0,N Current (RMS),A,15.7
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.6
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.6
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.71
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.38
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (RMS),A,43.1
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.0
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.64
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,10.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
542036,New St Ferndale,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,30.2
542036,New St Ferndale,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
542036,New St Ferndale,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
542036,New St Ferndale,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
542036,New St Ferndale,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
542036,New St Ferndale,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.23
542036,New St Ferndale,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,22.0
542036,New St Ferndale,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,38.18
542036,New St Ferndale,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,29.31
542036,New St Ferndale,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,68.6
542036,New St Ferndale,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,100.9
542036,New St Ferndale,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,161.3
542036,New St Ferndale,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,125.7
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.73
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.33
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.17
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,40.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,58.4
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,48.1
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.61
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.06
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.76
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,30.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.02
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.16
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.15
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (RMS),A,45.6
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.96
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,10.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,30.1
542036,New St Ferndale,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
542036,New St Ferndale,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
542036,New St Ferndale,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
542036,New St Ferndale,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
542036,New St Ferndale,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.35
542036,New St Ferndale,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,17.36
542036,New St Ferndale,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,39.21
542036,New St Ferndale,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,29.15
542036,New St Ferndale,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,71.7
542036,New St Ferndale,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,82.1
542036,New St Ferndale,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,165.1
542036,New St Ferndale,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,125.1
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.02
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.3
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.66
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,40.0,N Current (RMS),A,26.5
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,63.5
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,51.9
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.76
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.1
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.22
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.48
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.15
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.06
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (RMS),A,48.7
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.15
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,10.0,N Current (RMS),A,30.9
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,29.9
542036,New St Ferndale,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
542036,New St Ferndale,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
542036,New St Ferndale,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
542036,New St Ferndale,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
542036,New St Ferndale,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.24
542036,New St Ferndale,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,20.02
542036,New St Ferndale,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,40.81
542036,New St Ferndale,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,31.71
542036,New St Ferndale,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,69.5
542036,New St Ferndale,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,94.0
542036,New St Ferndale,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,171.9
542036,New St Ferndale,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,135.2
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.08
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.37
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.83
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,40.0,N Current (RMS),A,26.9
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,64.2
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,48.3
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.36
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.93
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.31
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,30.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,50.5
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.76
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.79
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.98
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.1
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (RMS),A,47.5
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,68.5
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.83
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,10.0,N Current (RMS),A,41.3
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.5
542036,New St Ferndale,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,29.8
542036,New St Ferndale,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
542036,New St Ferndale,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
542036,New St Ferndale,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
542036,New St Ferndale,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
542036,New St Ferndale,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.92
542036,New St Ferndale,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,19.67
542036,New St Ferndale,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,43.83
542036,New St Ferndale,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,37.08
542036,New St Ferndale,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,67.2
542036,New St Ferndale,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,94.0
542036,New St Ferndale,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,184.4
542036,New St Ferndale,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,157.7
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.88
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.16
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.89
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,40.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,58.8
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.26
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.72
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.75
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,30.0,N Current (RMS),A,20.7
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.5
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.58
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.92
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.07
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (RMS),A,28.3
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,56.0
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.6
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.64
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,10.0,N Current (RMS),A,20.1
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,29.6
542036,New St Ferndale,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
542036,New St Ferndale,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
542036,New St Ferndale,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
542036,New St Ferndale,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
542036,New St Ferndale,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.84
542036,New St Ferndale,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,15.67
542036,New St Ferndale,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,39.1
542036,New St Ferndale,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,37.29
542036,New St Ferndale,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,63.4
542036,New St Ferndale,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,87.5
542036,New St Ferndale,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,165.4
542036,New St Ferndale,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,159.1
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.11
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.45
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.78
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,40.0,N Current (RMS),A,21.9
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,63.7
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,52.9
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.44
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.8
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,30.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.74
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-6.91
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.01
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.55
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (RMS),A,24.8
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,61.7
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,62.3
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
