Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.42
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,10.0,N Current (RMS),A,23.4
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,29.5
542036,New St Ferndale,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
542036,New St Ferndale,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
542036,New St Ferndale,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
542036,New St Ferndale,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
542036,New St Ferndale,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.67
542036,New St Ferndale,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,16.38
542036,New St Ferndale,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,34.89
542036,New St Ferndale,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,40.56
542036,New St Ferndale,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,59.6
542036,New St Ferndale,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,93.0
542036,New St Ferndale,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,147.6
542036,New St Ferndale,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,172.9
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.32
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.03
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.58
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,40.0,N Current (RMS),A,23.7
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,60.6
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,55.5
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.06
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.93
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.22
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,30.0,N Current (RMS),A,37.8
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,60.2
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.88
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.3
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.56
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.1
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (RMS),A,24.4
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.3
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.56
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,10.0,N Current (RMS),A,24.9
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,29.4
542036,New St Ferndale,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
542036,New St Ferndale,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
542036,New St Ferndale,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
542036,New St Ferndale,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
542036,New St Ferndale,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.52
542036,New St Ferndale,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,17.29
542036,New St Ferndale,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,32.31
542036,New St Ferndale,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,42.47
542036,New St Ferndale,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,69.7
542036,New St Ferndale,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,91.1
542036,New St Ferndale,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,137.1
542036,New St Ferndale,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,180.5
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.47
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.62
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.82
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,40.0,N Current (RMS),A,17.4
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,56.9
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.04
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.6
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.39
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,30.0,N Current (RMS),A,31.6
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,59.2
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.05
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.47
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.38
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.85
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (RMS),A,39.4
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.8
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.58
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,10.0,N Current (RMS),A,28.5
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
542036,New St Ferndale,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
542036,New St Ferndale,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
542036,New St Ferndale,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
542036,New St Ferndale,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.29
542036,New St Ferndale,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,19.23
542036,New St Ferndale,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,36.57
542036,New St Ferndale,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,39.64
542036,New St Ferndale,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,64.9
542036,New St Ferndale,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,89.3
542036,New St Ferndale,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,154.5
542036,New St Ferndale,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,171.3
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.04
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.95
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.57
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,40.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,71.6
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,54.6
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,58.4
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.35
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.21
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.08
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,30.0,N Current (RMS),A,22.7
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.5
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.45
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.96
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.67
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.1
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,20.0,N Current (RMS),A,34.2
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.39
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.32
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,10.0,N Current (RMS),A,25.3
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
542036,New St Ferndale,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
542036,New St Ferndale,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
542036,New St Ferndale,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
542036,New St Ferndale,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.76
542036,New St Ferndale,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,22.48
542036,New St Ferndale,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,38.22
542036,New St Ferndale,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,41.07
542036,New St Ferndale,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,59.4
542036,New St Ferndale,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,101.4
542036,New St Ferndale,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,160.5
542036,New St Ferndale,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,174.1
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,16.55
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.57
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.65
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,40.0,N Current (RMS),A,33.4
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,70.6
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,67.3
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.23
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.88
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.62
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,30.0,N Current (RMS),A,25.2
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,49.8
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.59
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.39
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.17
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,20.0,N Current (RMS),A,31.7
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.71
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,10.0,N Current (RMS),A,25.3
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,28.9
542036,New St Ferndale,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
542036,New St Ferndale,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
542036,New St Ferndale,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
542036,New St Ferndale,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
542036,New St Ferndale,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.3
542036,New St Ferndale,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,20.43
542036,New St Ferndale,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,36.74
542036,New St Ferndale,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,37.37
542036,New St Ferndale,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,57.9
542036,New St Ferndale,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,94.3
542036,New St Ferndale,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,155.5
542036,New St Ferndale,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,159.9
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.62
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.12
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.8
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,40.0,N Current (RMS),A,37.8
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,58.2
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,74.7
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.47
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.67
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.46
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,30.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.07
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.29
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.58
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.36
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,20.0,N Current (RMS),A,26.5
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,10.0,N Current (RMS),A,23.5
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
542036,New St Ferndale,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,28.8
542036,New St Ferndale,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
542036,New St Ferndale,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
542036,New St Ferndale,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
542036,New St Ferndale,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
542036,New St Ferndale,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.96
542036,New St Ferndale,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,15.79
542036,New St Ferndale,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,37.16
542036,New St Ferndale,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,38.55
542036,New St Ferndale,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,64.1
542036,New St Ferndale,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,85.2
542036,New St Ferndale,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,158.4
542036,New St Ferndale,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,164.4
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.15
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.76
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.91
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,40.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,64.7
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,54.4
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.04
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.47
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.97
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,30.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.76
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.29
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.61
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.98
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,20.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.7
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.28
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,10.0,N Current (RMS),A,24.4
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,28.7
542036,New St Ferndale,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
542036,New St Ferndale,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
542036,New St Ferndale,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
542036,New St Ferndale,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
542036,New St Ferndale,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.52
542036,New St Ferndale,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,16.91
542036,New St Ferndale,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,29.39
542036,New St Ferndale,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,37.13
542036,New St Ferndale,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,58.5
542036,New St Ferndale,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,90.7
542036,New St Ferndale,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,125.5
542036,New St Ferndale,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,159.2
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.46
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,16.08
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.61
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.87
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,40.0,N Current (RMS),A,23.0
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,68.8
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,58.4
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.66
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.81
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.15
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,30.0,N Current (RMS),A,14.9
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.25
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.79
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.75
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.39
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,20.0,N Current (RMS),A,44.8
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.5
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.38
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,10.0,N Current (RMS),A,25.3
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
542036,New St Ferndale,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,28.5
542036,New St Ferndale,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
542036,New St Ferndale,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
542036,New St Ferndale,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
542036,New St Ferndale,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
542036,New St Ferndale,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.77
542036,New St Ferndale,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,17.99
542036,New St Ferndale,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,32.85
542036,New St Ferndale,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,33.79
542036,New St Ferndale,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,64.4
542036,New St Ferndale,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,92.4
542036,New St Ferndale,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,140.7
542036,New St Ferndale,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,145.8
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.44
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.38
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.83
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,40.0,N Current (RMS),A,24.1
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,66.4
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,61.6
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.56
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.33
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.26
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,30.0,N Current (RMS),A,25.0
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,53.2
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.87
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.27
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.97
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.07
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,20.0,N Current (RMS),A,49.3
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.9
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,73.2
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.3
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.84
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,10.0,N Current (RMS),A,38.1
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
542036,New St Ferndale,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,28.4
542036,New St Ferndale,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
542036,New St Ferndale,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.38
542036,New St Ferndale,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.27
542036,New St Ferndale,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.91
542036,New St Ferndale,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.62
542036,New St Ferndale,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
542036,New St Ferndale,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,18.49
542036,New St Ferndale,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,39.92
542036,New St Ferndale,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,44.0
542036,New St Ferndale,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,63.5
542036,New St Ferndale,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,96.1
542036,New St Ferndale,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,173.7
542036,New St Ferndale,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,190.0
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.45
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.82
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.74
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,40.0,N Current (RMS),A,25.8
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,62.0
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,55.5
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.53
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.33
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.99
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,30.0,N Current (RMS),A,18.3
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.3
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.69
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.42
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.04
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.25
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,20.0,N Current (RMS),A,58.9
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,85.6
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.05
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.02
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,10.0,N Current (RMS),A,45.0
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
542036,New St Ferndale,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,28.2
542036,New St Ferndale,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
542036,New St Ferndale,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
542036,New St Ferndale,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
542036,New St Ferndale,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
542036,New St Ferndale,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.78
542036,New St Ferndale,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,19.52
542036,New St Ferndale,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,53.24
542036,New St Ferndale,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,39.99
542036,New St Ferndale,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,76.0
542036,New St Ferndale,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,95.8
542036,New St Ferndale,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,226.4
542036,New St Ferndale,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,171.5
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.5
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.29
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.43
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,40.0,N Current (RMS),A,23.3
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,66.2
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.67
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.75
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.02
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,30.0,N Current (RMS),A,17.4
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.86
