Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.1
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.93
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.38
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (RMS),A,52.0
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,69.5
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.53
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,10.0,N Current (RMS),A,44.1
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
542036,New St Ferndale,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.1
542036,New St Ferndale,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,28.1
542036,New St Ferndale,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
542036,New St Ferndale,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
542036,New St Ferndale,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
542036,New St Ferndale,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
542036,New St Ferndale,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.71
542036,New St Ferndale,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,21.05
542036,New St Ferndale,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,41.2
542036,New St Ferndale,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,39.36
542036,New St Ferndale,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,52.8
542036,New St Ferndale,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,99.2
542036,New St Ferndale,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,174.8
542036,New St Ferndale,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,168.1
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.56
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.42
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.14
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,40.0,N Current (RMS),A,24.6
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,62.6
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.29
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.79
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.13
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,30.0,N Current (RMS),A,28.9
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,59.9
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.28
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.27
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.24
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.84
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (RMS),A,49.0
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,82.8
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.86
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,10.0,N Current (RMS),A,32.3
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
542036,New St Ferndale,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
542036,New St Ferndale,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
542036,New St Ferndale,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
542036,New St Ferndale,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.96
542036,New St Ferndale,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,20.68
542036,New St Ferndale,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,44.63
542036,New St Ferndale,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,40.97
542036,New St Ferndale,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,57.2
542036,New St Ferndale,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,99.8
542036,New St Ferndale,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,189.2
542036,New St Ferndale,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,175.3
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.25
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.38
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.21
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,40.0,N Current (RMS),A,18.1
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,56.4
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,44.3
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.99
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.09
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.46
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,30.0,N Current (RMS),A,30.6
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,54.3
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.93
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.77
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.65
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.69
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (RMS),A,29.1
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.75
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,10.0,N Current (RMS),A,33.6
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
542036,New St Ferndale,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,27.8
542036,New St Ferndale,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
542036,New St Ferndale,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
542036,New St Ferndale,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
542036,New St Ferndale,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
542036,New St Ferndale,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.59
542036,New St Ferndale,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
542036,New St Ferndale,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,17.74
542036,New St Ferndale,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,33.98
542036,New St Ferndale,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,40.12
542036,New St Ferndale,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,60.3
542036,New St Ferndale,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,89.7
542036,New St Ferndale,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,144.4
542036,New St Ferndale,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,171.0
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.98
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.39
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.16
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,40.0,N Current (RMS),A,20.5
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,63.4
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.16
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.37
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.2
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,30.0,N Current (RMS),A,14.4
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.16
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.02
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.48
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.37
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (RMS),A,30.1
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.5
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.33
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,10.0,N Current (RMS),A,35.4
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,27.7
542036,New St Ferndale,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
542036,New St Ferndale,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
542036,New St Ferndale,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
542036,New St Ferndale,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
542036,New St Ferndale,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.39
542036,New St Ferndale,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,17.48
542036,New St Ferndale,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,35.99
542036,New St Ferndale,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,37.06
542036,New St Ferndale,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,52.7
542036,New St Ferndale,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,90.8
542036,New St Ferndale,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,152.1
542036,New St Ferndale,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,157.1
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.57
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.74
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.16
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,40.0,N Current (RMS),A,25.9
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,57.9
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,54.1
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.9
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.39
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.39
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.41
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,30.0,N Current (RMS),A,11.8
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.95
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.18
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.63
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.86
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (RMS),A,34.9
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.7
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.5
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.98
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,10.0,N Current (RMS),A,24.3
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
542036,New St Ferndale,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
542036,New St Ferndale,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
542036,New St Ferndale,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
542036,New St Ferndale,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.62
542036,New St Ferndale,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,15.11
542036,New St Ferndale,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,35.91
542036,New St Ferndale,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,32.42
542036,New St Ferndale,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,60.7
542036,New St Ferndale,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,79.3
542036,New St Ferndale,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,151.8
542036,New St Ferndale,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,138.1
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.58
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.27
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.6
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,40.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,53.8
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.16
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.05
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.64
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,30.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.5
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.93
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.06
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.02
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.56
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (RMS),A,48.5
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.4
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.47
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,10.0,N Current (RMS),A,30.3
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,27.4
542036,New St Ferndale,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
542036,New St Ferndale,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
542036,New St Ferndale,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
542036,New St Ferndale,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
542036,New St Ferndale,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.94
542036,New St Ferndale,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
542036,New St Ferndale,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,16.78
542036,New St Ferndale,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,36.18
542036,New St Ferndale,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,34.27
542036,New St Ferndale,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,61.3
542036,New St Ferndale,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,81.8
542036,New St Ferndale,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,154.5
542036,New St Ferndale,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,147.8
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.4
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.84
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.11
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,40.0,N Current (RMS),A,20.7
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,53.0
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,51.3
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.43
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.06
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,30.0,N Current (RMS),A,14.4
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.85
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.87
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.33
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (RMS),A,37.3
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.43
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.64
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,10.0,N Current (RMS),A,39.7
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
542036,New St Ferndale,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,27.3
542036,New St Ferndale,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
542036,New St Ferndale,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.65
542036,New St Ferndale,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
542036,New St Ferndale,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.13
542036,New St Ferndale,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.64
542036,New St Ferndale,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,15.03
542036,New St Ferndale,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,32.65
542036,New St Ferndale,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,35.21
542036,New St Ferndale,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,57.8
542036,New St Ferndale,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,75.1
542036,New St Ferndale,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,140.1
542036,New St Ferndale,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,152.4
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.41
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.12
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.85
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,40.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,57.8
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,56.7
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.3
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.33
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.69
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.97
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,30.0,N Current (RMS),A,15.6
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.58
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.95
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.03
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.46
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (RMS),A,27.3
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.33
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.23
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,10.0,N Current (RMS),A,23.7
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,27.1
542036,New St Ferndale,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
542036,New St Ferndale,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
542036,New St Ferndale,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
542036,New St Ferndale,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
542036,New St Ferndale,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.79
542036,New St Ferndale,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,16.87
542036,New St Ferndale,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,31.17
542036,New St Ferndale,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,33.53
542036,New St Ferndale,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,52.4
542036,New St Ferndale,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,86.7
542036,New St Ferndale,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,134.3
542036,New St Ferndale,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,144.7
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.6
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.74
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.9
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,40.0,N Current (RMS),A,23.2
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,58.6
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,55.2
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.93
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.32
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.32
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,30.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.14
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.43
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.44
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (RMS),A,23.3
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.0
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.4
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.92
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,27.0
542036,New St Ferndale,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
542036,New St Ferndale,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
542036,New St Ferndale,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
542036,New St Ferndale,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
542036,New St Ferndale,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.93
542036,New St Ferndale,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,17.87
542036,New St Ferndale,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,27.7
542036,New St Ferndale,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,33.58
542036,New St Ferndale,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,55.1
542036,New St Ferndale,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,95.4
542036,New St Ferndale,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,119.7
542036,New St Ferndale,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,145.1
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.4
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.21
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.16
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,40.0,N Current (RMS),A,25.8
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,57.3
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,64.8
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,44.9
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.67
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.94
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.32
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,30.0,N Current (RMS),A,15.9
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.78
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.18
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.21
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.37
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (RMS),A,28.5
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.5
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,58.0
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.59
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,10.0,N Current (RMS),A,22.9
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,26.9
542036,New St Ferndale,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
542036,New St Ferndale,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
542036,New St Ferndale,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.51
542036,New St Ferndale,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.35
542036,New St Ferndale,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.69
542036,New St Ferndale,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,17.0
542036,New St Ferndale,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,30.0
542036,New St Ferndale,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,37.43
542036,New St Ferndale,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,54.0
542036,New St Ferndale,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,93.5
542036,New St Ferndale,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,128.6
542036,New St Ferndale,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,160.7
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.96
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.35
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.46
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,40.0,N Current (RMS),A,25.2
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,64.5
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,63.1
