Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.27
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.2
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.74
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,30.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.39
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-7.54
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.12
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.37
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,69.4
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,70.1
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.39
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,10.0,N Current (RMS),A,26.6
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
542036,New St Ferndale,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
542036,New St Ferndale,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
542036,New St Ferndale,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
542036,New St Ferndale,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
542036,New St Ferndale,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,16.57
542036,New St Ferndale,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,17.5
542036,New St Ferndale,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,30.55
542036,New St Ferndale,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,41.96
542036,New St Ferndale,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,57.9
542036,New St Ferndale,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,102.8
542036,New St Ferndale,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,131.3
542036,New St Ferndale,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,179.9
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.33
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.26
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.53
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,40.0,N Current (RMS),A,24.3
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,61.6
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,57.1
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.69
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.18
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.09
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,30.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.63
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.2
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.74
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.2
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (RMS),A,27.3
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.5
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,61.2
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.26
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,10.0,N Current (RMS),A,31.0
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,26.6
542036,New St Ferndale,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
542036,New St Ferndale,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
542036,New St Ferndale,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
542036,New St Ferndale,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
542036,New St Ferndale,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.74
542036,New St Ferndale,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,18.45
542036,New St Ferndale,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,32.76
542036,New St Ferndale,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,42.08
542036,New St Ferndale,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,62.2
542036,New St Ferndale,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,100.8
542036,New St Ferndale,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,140.0
542036,New St Ferndale,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,180.8
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.74
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.25
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.51
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,40.0,N Current (RMS),A,23.1
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,48.3
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.06
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.24
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,30.0,N Current (RMS),A,23.0
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.84
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.97
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.94
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.73
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (RMS),A,34.4
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.0
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.24
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,10.0,N Current (RMS),A,30.8
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,26.5
542036,New St Ferndale,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
542036,New St Ferndale,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
542036,New St Ferndale,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
542036,New St Ferndale,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
542036,New St Ferndale,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.74
542036,New St Ferndale,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,16.96
542036,New St Ferndale,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,32.06
542036,New St Ferndale,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,35.72
542036,New St Ferndale,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,56.1
542036,New St Ferndale,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,85.7
542036,New St Ferndale,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,138.9
542036,New St Ferndale,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,153.5
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.86
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.63
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.5
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,40.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,60.1
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.47
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.34
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.25
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,30.0,N Current (RMS),A,27.3
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.99
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.93
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.85
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.83
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (RMS),A,25.4
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.67
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,10.0,N Current (RMS),A,34.8
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
542036,New St Ferndale,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,26.3
542036,New St Ferndale,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
542036,New St Ferndale,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
542036,New St Ferndale,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
542036,New St Ferndale,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
542036,New St Ferndale,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.17
542036,New St Ferndale,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,20.56
542036,New St Ferndale,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,27.59
542036,New St Ferndale,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,35.26
542036,New St Ferndale,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,60.9
542036,New St Ferndale,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,101.8
542036,New St Ferndale,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,118.2
542036,New St Ferndale,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,151.6
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.47
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.41
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.55
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,40.0,N Current (RMS),A,22.1
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,49.1
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,49.3
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.15
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.96
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.27
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,30.0,N Current (RMS),A,34.7
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,61.7
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.25
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.57
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.27
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.98
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (RMS),A,29.8
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,10.0,N Current (RMS),A,24.3
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
542036,New St Ferndale,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
542036,New St Ferndale,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,26.2
542036,New St Ferndale,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
542036,New St Ferndale,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
542036,New St Ferndale,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
542036,New St Ferndale,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
542036,New St Ferndale,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.9
542036,New St Ferndale,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,17.21
542036,New St Ferndale,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,32.5
542036,New St Ferndale,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,37.37
542036,New St Ferndale,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,54.0
542036,New St Ferndale,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,85.5
542036,New St Ferndale,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,139.2
542036,New St Ferndale,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,160.3
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.27
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.14
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.42
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,40.0,N Current (RMS),A,21.7
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,52.7
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,52.1
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,50.4
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.93
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.47
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.93
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,30.0,N Current (RMS),A,32.4
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.8
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.76
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.77
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.15
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.94
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (RMS),A,27.1
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.3
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.03
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,10.0,N Current (RMS),A,17.3
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
542036,New St Ferndale,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
542036,New St Ferndale,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
542036,New St Ferndale,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
542036,New St Ferndale,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
542036,New St Ferndale,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.39
542036,New St Ferndale,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,12.63
542036,New St Ferndale,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,31.02
542036,New St Ferndale,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,38.33
542036,New St Ferndale,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,57.8
542036,New St Ferndale,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,73.1
542036,New St Ferndale,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,132.9
542036,New St Ferndale,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,164.6
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.43
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.23
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.86
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,40.0,N Current (RMS),A,20.2
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.8
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,52.9
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.7
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.27
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.43
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,30.0,N Current (RMS),A,25.7
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.43
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.79
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.19
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.49
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (RMS),A,33.4
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.2
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.6
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.78
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,10.0,N Current (RMS),A,27.6
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,26.0
542036,New St Ferndale,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
542036,New St Ferndale,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
542036,New St Ferndale,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
542036,New St Ferndale,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
542036,New St Ferndale,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.69
542036,New St Ferndale,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,15.94
542036,New St Ferndale,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,32.05
542036,New St Ferndale,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,39.56
542036,New St Ferndale,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,55.6
542036,New St Ferndale,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,89.1
542036,New St Ferndale,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,137.2
542036,New St Ferndale,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,169.2
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.46
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.62
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.89
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,40.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,44.7
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,53.7
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.27
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.26
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.78
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,30.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.89
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.63
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.81
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.69
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (RMS),A,51.9
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,82.7
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.98
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,10.0,N Current (RMS),A,26.5
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,25.9
542036,New St Ferndale,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
542036,New St Ferndale,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
542036,New St Ferndale,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
542036,New St Ferndale,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
542036,New St Ferndale,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.43
542036,New St Ferndale,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,13.81
542036,New St Ferndale,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,37.17
542036,New St Ferndale,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,36.35
542036,New St Ferndale,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,59.9
542036,New St Ferndale,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
542036,New St Ferndale,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,159.2
542036,New St Ferndale,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,154.9
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.0
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.48
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.17
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,40.0,N Current (RMS),A,21.7
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,53.9
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.05
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.58
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.37
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,30.0,N Current (RMS),A,12.2
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.1
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.82
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.16
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.3
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.39
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (RMS),A,46.0
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,74.7
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.11
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,10.0,N Current (RMS),A,24.0
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
542036,New St Ferndale,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
542036,New St Ferndale,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,25.8
542036,New St Ferndale,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
542036,New St Ferndale,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
542036,New St Ferndale,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
542036,New St Ferndale,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
542036,New St Ferndale,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.86
542036,New St Ferndale,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,13.46
542036,New St Ferndale,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,37.13
542036,New St Ferndale,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,32.04
542036,New St Ferndale,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,58.6
542036,New St Ferndale,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,71.6
542036,New St Ferndale,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,159.1
542036,New St Ferndale,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,137.7
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.21
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.39
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.19
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,40.0,N Current (RMS),A,19.3
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,45.5
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.72
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.59
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.63
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,30.0,N Current (RMS),A,11.7
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.38
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.72
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.12
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.19
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (RMS),A,34.6
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.0
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.95
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (RMS),A,34.5
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,25.8
542036,New St Ferndale,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
542036,New St Ferndale,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.87
542036,New St Ferndale,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.64
542036,New St Ferndale,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.13
542036,New St Ferndale,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.98
542036,New St Ferndale,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
542036,New St Ferndale,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,12.47
542036,New St Ferndale,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,29.45
542036,New St Ferndale,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,32.97
542036,New St Ferndale,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,44.3
