Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
542036,New St Ferndale,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,127.2
542036,New St Ferndale,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,142.3
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.74
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.35
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.07
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,40.0,N Current (RMS),A,17.0
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.7
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,45.5
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.53
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.02
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.01
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,30.0,N Current (RMS),A,13.6
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.34
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.95
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.88
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.3
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (RMS),A,26.9
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.1
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.1
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.94
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (RMS),A,29.7
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,25.6
542036,New St Ferndale,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
542036,New St Ferndale,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.83
542036,New St Ferndale,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.81
542036,New St Ferndale,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.11
542036,New St Ferndale,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.76
542036,New St Ferndale,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,12.68
542036,New St Ferndale,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,26.85
542036,New St Ferndale,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,32.32
542036,New St Ferndale,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,45.6
542036,New St Ferndale,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,72.6
542036,New St Ferndale,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,116.7
542036,New St Ferndale,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,139.8
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.78
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.22
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.6
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,40.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.83
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.41
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,30.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.43
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.42
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.53
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.67
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (RMS),A,25.2
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.5
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.05
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (RMS),A,14.3
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,25.6
542036,New St Ferndale,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
542036,New St Ferndale,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.0
542036,New St Ferndale,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.36
542036,New St Ferndale,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.23
542036,New St Ferndale,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.88
542036,New St Ferndale,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,10.57
542036,New St Ferndale,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,31.68
542036,New St Ferndale,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,28.72
542036,New St Ferndale,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,51.3
542036,New St Ferndale,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,72.1
542036,New St Ferndale,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,136.5
542036,New St Ferndale,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,124.5
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.78
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.54
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.12
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,40.0,N Current (RMS),A,25.3
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,55.5
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.44
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.57
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,30.0,N Current (RMS),A,9.0
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.73
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.77
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.34
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.75
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (RMS),A,38.3
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.2
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.9
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.6
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.32
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (RMS),A,45.3
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,63.1
542036,New St Ferndale,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,25.5
542036,New St Ferndale,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
542036,New St Ferndale,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.67
542036,New St Ferndale,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
542036,New St Ferndale,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.26
542036,New St Ferndale,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.68
542036,New St Ferndale,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.59
542036,New St Ferndale,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,13.9
542036,New St Ferndale,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,33.27
542036,New St Ferndale,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,36.39
542036,New St Ferndale,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,53.9
542036,New St Ferndale,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,81.8
542036,New St Ferndale,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,143.9
542036,New St Ferndale,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,158.7
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.68
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.08
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.84
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,40.0,N Current (RMS),A,28.4
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,58.6
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.3
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.4
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.09
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,30.0,N Current (RMS),A,10.8
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.79
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.88
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.94
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.12
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (RMS),A,45.9
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.4
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,69.7
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,64.0
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.31
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
542036,New St Ferndale,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,25.4
542036,New St Ferndale,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
542036,New St Ferndale,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.05
542036,New St Ferndale,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
542036,New St Ferndale,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.6
542036,New St Ferndale,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
542036,New St Ferndale,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.09
542036,New St Ferndale,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,13.6
542036,New St Ferndale,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,30.35
542036,New St Ferndale,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,31.35
542036,New St Ferndale,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,54.3
542036,New St Ferndale,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,86.1
542036,New St Ferndale,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,130.4
542036,New St Ferndale,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,137.1
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.52
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.61
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.84
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,40.0,N Current (RMS),A,19.3
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.14
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.4
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,30.0,N Current (RMS),A,29.5
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.62
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.69
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.18
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.61
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (RMS),A,29.1
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.6
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.1
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.38
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (RMS),A,35.4
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,25.4
542036,New St Ferndale,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
542036,New St Ferndale,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
542036,New St Ferndale,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.49
542036,New St Ferndale,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.79
542036,New St Ferndale,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.13
542036,New St Ferndale,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,17.14
542036,New St Ferndale,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,26.88
542036,New St Ferndale,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,32.6
542036,New St Ferndale,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,66.4
542036,New St Ferndale,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,93.9
542036,New St Ferndale,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,115.4
542036,New St Ferndale,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,145.0
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.68
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.0
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.71
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,40.0,N Current (RMS),A,18.4
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,46.1
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.75
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.6
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,30.0,N Current (RMS),A,14.2
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.34
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.88
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.34
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (RMS),A,22.7
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.75
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.53
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (RMS),A,25.4
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,25.4
542036,New St Ferndale,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
542036,New St Ferndale,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
542036,New St Ferndale,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
542036,New St Ferndale,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
542036,New St Ferndale,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.82
542036,New St Ferndale,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,13.93
542036,New St Ferndale,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,27.62
542036,New St Ferndale,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,25.71
542036,New St Ferndale,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,48.4
542036,New St Ferndale,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,71.3
542036,New St Ferndale,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,118.0
542036,New St Ferndale,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,111.4
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.21
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.27
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.61
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,40.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,52.6
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.53
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.04
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,30.0,N Current (RMS),A,9.5
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.03
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.24
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.37
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.8
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.63
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (RMS),A,24.0
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,25.4
542036,New St Ferndale,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
542036,New St Ferndale,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
542036,New St Ferndale,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
542036,New St Ferndale,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
542036,New St Ferndale,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.33
542036,New St Ferndale,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,13.67
542036,New St Ferndale,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,25.18
542036,New St Ferndale,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,25.83
542036,New St Ferndale,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,45.4
542036,New St Ferndale,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,68.9
542036,New St Ferndale,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,109.5
542036,New St Ferndale,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,111.4
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.56
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.19
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.93
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,40.0,N Current (RMS),A,17.2
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,50.5
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.83
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,30.0,N Current (RMS),A,11.5
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.81
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.78
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.12
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.99
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (RMS),A,26.1
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
542036,New St Ferndale,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.88
542036,New St Ferndale,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
542036,New St Ferndale,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.63
542036,New St Ferndale,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.65
542036,New St Ferndale,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,13.78
542036,New St Ferndale,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,19.71
542036,New St Ferndale,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,26.5
542036,New St Ferndale,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,50.3
542036,New St Ferndale,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,68.6
542036,New St Ferndale,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,85.8
542036,New St Ferndale,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,114.5
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.11
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.46
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.7
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,40.0,N Current (RMS),A,13.8
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.9
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.9
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,30.0,N Current (RMS),A,11.5
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.31
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.6
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.19
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.71
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.41
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,10.0,N Current (RMS),A,23.2
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
542036,New St Ferndale,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
542036,New St Ferndale,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
542036,New St Ferndale,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
542036,New St Ferndale,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.3
542036,New St Ferndale,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542036,New St Ferndale,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,12.53
542036,New St Ferndale,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,20.06
542036,New St Ferndale,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,27.88
542036,New St Ferndale,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,55.0
542036,New St Ferndale,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
542036,New St Ferndale,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,86.8
542036,New St Ferndale,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,120.2
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.21
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.04
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.45
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,40.0,N Current (RMS),A,16.7
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,48.3
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.27
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.99
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.04
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.95
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.49
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.41
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.32
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.67
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,10.0,N Current (RMS),A,16.6
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
