Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
542036,New St Ferndale,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
542036,New St Ferndale,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
542036,New St Ferndale,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
542036,New St Ferndale,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.84
542036,New St Ferndale,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,13.0
542036,New St Ferndale,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,19.88
542036,New St Ferndale,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,24.49
542036,New St Ferndale,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,51.4
542036,New St Ferndale,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
542036,New St Ferndale,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,86.2
542036,New St Ferndale,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,105.2
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.12
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.6
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.53
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,40.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,52.0
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,30.0,N Current (RMS),A,8.8
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.52
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.49
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.83
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.47
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
542036,New St Ferndale,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
542036,New St Ferndale,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
542036,New St Ferndale,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
542036,New St Ferndale,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
542036,New St Ferndale,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.04
542036,New St Ferndale,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,13.47
542036,New St Ferndale,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,17.91
542036,New St Ferndale,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,20.91
542036,New St Ferndale,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,45.2
542036,New St Ferndale,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,69.5
542036,New St Ferndale,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
542036,New St Ferndale,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,90.3
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.91
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.87
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.63
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,40.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.13
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.56
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,30.0,N Current (RMS),A,8.9
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.31
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.6
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.17
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.7
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.35
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,10.0,N Current (RMS),A,11.2
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
542036,New St Ferndale,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.97
542036,New St Ferndale,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
542036,New St Ferndale,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
542036,New St Ferndale,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.76
542036,New St Ferndale,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,11.46
542036,New St Ferndale,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,18.43
542036,New St Ferndale,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,21.24
542036,New St Ferndale,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,43.0
542036,New St Ferndale,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,62.7
542036,New St Ferndale,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,79.9
542036,New St Ferndale,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,92.0
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.44
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.87
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.19
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,40.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,49.7
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.99
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,30.0,N Current (RMS),A,8.5
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.64
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.02
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.09
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.03
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,10.0,N Current (RMS),A,14.9
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
542036,New St Ferndale,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.57
542036,New St Ferndale,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
542036,New St Ferndale,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.18
542036,New St Ferndale,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
542036,New St Ferndale,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.09
542036,New St Ferndale,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542036,New St Ferndale,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,12.54
542036,New St Ferndale,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,17.43
542036,New St Ferndale,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,22.05
542036,New St Ferndale,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,48.2
542036,New St Ferndale,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,69.9
542036,New St Ferndale,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,75.7
542036,New St Ferndale,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,96.0
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.21
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.27
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.76
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,40.0,N Current (RMS),A,17.2
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.5
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.26
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.61
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,30.0,N Current (RMS),A,8.4
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.19
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.6
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.48
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (RMS),A,23.5
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.87
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
542036,New St Ferndale,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.62
542036,New St Ferndale,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.1
542036,New St Ferndale,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.75
542036,New St Ferndale,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.36
542036,New St Ferndale,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
542036,New St Ferndale,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,11.59
542036,New St Ferndale,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,18.44
542036,New St Ferndale,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,22.71
542036,New St Ferndale,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,45.2
542036,New St Ferndale,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,64.7
542036,New St Ferndale,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,80.4
542036,New St Ferndale,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,99.4
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.81
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.05
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.75
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.98
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,40.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,52.0
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,53.9
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.75
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,30.0,N Current (RMS),A,7.1
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.42
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.96
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.83
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (RMS),A,23.7
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.13
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,10.0,N Current (RMS),A,14.5
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
542036,New St Ferndale,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.96
542036,New St Ferndale,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.31
542036,New St Ferndale,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.51
542036,New St Ferndale,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.61
542036,New St Ferndale,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
542036,New St Ferndale,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,12.38
542036,New St Ferndale,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,20.57
542036,New St Ferndale,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,28.04
542036,New St Ferndale,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,52.1
542036,New St Ferndale,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
542036,New St Ferndale,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,89.1
542036,New St Ferndale,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,121.5
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.88
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.89
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.45
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,40.0,N Current (RMS),A,24.2
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,64.0
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,56.0
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,48.5
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.68
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,30.0,N Current (RMS),A,11.4
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.38
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.22
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.34
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.95
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (RMS),A,10.9
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
542036,New St Ferndale,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
542036,New St Ferndale,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
542036,New St Ferndale,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
542036,New St Ferndale,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.12
542036,New St Ferndale,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
542036,New St Ferndale,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,16.04
542036,New St Ferndale,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,23.38
542036,New St Ferndale,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,26.03
542036,New St Ferndale,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,46.0
542036,New St Ferndale,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,81.3
542036,New St Ferndale,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,100.3
542036,New St Ferndale,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,113.1
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.32
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.15
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.81
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,40.0,N Current (RMS),A,20.3
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,44.1
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.48
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.86
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,30.0,N Current (RMS),A,7.3
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.89
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.92
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.09
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.37
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (RMS),A,21.0
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (RMS),A,11.0
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
542036,New St Ferndale,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
542036,New St Ferndale,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
542036,New St Ferndale,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
542036,New St Ferndale,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.38
542036,New St Ferndale,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
542036,New St Ferndale,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,11.03
542036,New St Ferndale,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,18.4
542036,New St Ferndale,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,19.19
542036,New St Ferndale,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,39.7
542036,New St Ferndale,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,62.1
542036,New St Ferndale,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,79.2
542036,New St Ferndale,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,83.7
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.41
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.19
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.61
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,40.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.9
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.58
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,30.0,N Current (RMS),A,10.2
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.66
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.85
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.63
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.13
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (RMS),A,20.1
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
542036,New St Ferndale,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
542036,New St Ferndale,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
542036,New St Ferndale,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
542036,New St Ferndale,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.42
542036,New St Ferndale,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
542036,New St Ferndale,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,12.1
542036,New St Ferndale,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,16.9
542036,New St Ferndale,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,19.47
542036,New St Ferndale,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,41.7
542036,New St Ferndale,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,66.3
542036,New St Ferndale,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,73.1
542036,New St Ferndale,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,84.0
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.69
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.76
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.83
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,40.0,N Current (RMS),A,14.1
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.6
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,30.0,N Current (RMS),A,7.7
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.55
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.81
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.1
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.03
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (RMS),A,19.1
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (RMS),A,11.5
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
542036,New St Ferndale,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
542036,New St Ferndale,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
542036,New St Ferndale,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
542036,New St Ferndale,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.76
542036,New St Ferndale,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,9.53
542036,New St Ferndale,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,17.44
542036,New St Ferndale,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,20.11
542036,New St Ferndale,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,38.8
542036,New St Ferndale,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,55.5
542036,New St Ferndale,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,74.7
542036,New St Ferndale,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,86.4
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.47
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.23
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.52
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,40.0,N Current (RMS),A,16.0
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.9
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,30.0,N Current (RMS),A,8.4
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.6
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.88
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.51
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.1
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
