Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.31
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,10.0,N Current (RMS),A,13.1
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
542036,New St Ferndale,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
542036,New St Ferndale,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
542036,New St Ferndale,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.7
542036,New St Ferndale,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
542036,New St Ferndale,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,10.19
542036,New St Ferndale,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,16.99
542036,New St Ferndale,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,20.43
542036,New St Ferndale,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,40.5
542036,New St Ferndale,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,57.5
542036,New St Ferndale,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,73.2
542036,New St Ferndale,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.91
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.44
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.92
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,40.0,N Current (RMS),A,22.1
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.28
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,30.0,N Current (RMS),A,7.9
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.54
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.72
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.66
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.96
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (RMS),A,22.1
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.29
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,10.0,N Current (RMS),A,10.4
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
542036,New St Ferndale,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
542036,New St Ferndale,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
542036,New St Ferndale,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
542036,New St Ferndale,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.22
542036,New St Ferndale,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542036,New St Ferndale,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,10.95
542036,New St Ferndale,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,20.44
542036,New St Ferndale,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,17.87
542036,New St Ferndale,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,39.0
542036,New St Ferndale,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,58.9
542036,New St Ferndale,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,89.1
542036,New St Ferndale,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,77.5
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.54
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.78
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.04
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,40.0,N Current (RMS),A,16.5
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,53.0
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.11
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,30.0,N Current (RMS),A,8.4
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.81
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.95
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.89
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.3
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,25.4
542036,New St Ferndale,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
542036,New St Ferndale,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
542036,New St Ferndale,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
542036,New St Ferndale,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.46
542036,New St Ferndale,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
542036,New St Ferndale,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,12.9
542036,New St Ferndale,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,19.63
542036,New St Ferndale,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,22.17
542036,New St Ferndale,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,38.5
542036,New St Ferndale,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,65.6
542036,New St Ferndale,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,83.6
542036,New St Ferndale,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,94.3
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.35
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.25
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.53
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,40.0,N Current (RMS),A,24.0
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,65.0
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,51.9
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,30.0,N Current (RMS),A,7.7
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.12
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.96
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.38
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.6
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,10.0,N Current (RMS),A,9.1
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,25.4
542036,New St Ferndale,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
542036,New St Ferndale,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
542036,New St Ferndale,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
542036,New St Ferndale,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.45
542036,New St Ferndale,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
542036,New St Ferndale,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,15.98
542036,New St Ferndale,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,21.73
542036,New St Ferndale,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,22.74
542036,New St Ferndale,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,39.1
542036,New St Ferndale,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,78.8
542036,New St Ferndale,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,92.0
542036,New St Ferndale,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,97.1
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.9
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.8
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.09
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,40.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,55.6
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,30.0,N Current (RMS),A,9.5
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.9
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.97
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.36
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.41
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (RMS),A,20.1
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,10.0,N Current (RMS),A,8.6
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,25.4
542036,New St Ferndale,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
542036,New St Ferndale,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
542036,New St Ferndale,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
542036,New St Ferndale,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.84
542036,New St Ferndale,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,14.23
542036,New St Ferndale,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,19.34
542036,New St Ferndale,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,20.75
542036,New St Ferndale,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,39.6
542036,New St Ferndale,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,72.1
542036,New St Ferndale,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,82.5
542036,New St Ferndale,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,88.8
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.47
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.8
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.18
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,40.0,N Current (RMS),A,13.8
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,30.0,N Current (RMS),A,8.2
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.69
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.82
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.52
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.15
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,10.0,N Current (RMS),A,7.9
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,25.4
542036,New St Ferndale,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
542036,New St Ferndale,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
542036,New St Ferndale,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
542036,New St Ferndale,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.66
542036,New St Ferndale,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,5.51
542036,New St Ferndale,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,15.05
542036,New St Ferndale,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,16.47
542036,New St Ferndale,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,34.2
542036,New St Ferndale,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,64.3
542036,New St Ferndale,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,71.0
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.62
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.14
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.79
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,40.0,N Current (RMS),A,13.4
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.1
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,30.0,N Current (RMS),A,7.7
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.76
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.89
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.54
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.22
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,25.4
542036,New St Ferndale,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
542036,New St Ferndale,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
542036,New St Ferndale,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
542036,New St Ferndale,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.67
542036,New St Ferndale,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
542036,New St Ferndale,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,6.71
542036,New St Ferndale,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,16.09
542036,New St Ferndale,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,16.33
542036,New St Ferndale,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,34.3
542036,New St Ferndale,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,47.5
542036,New St Ferndale,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,68.7
542036,New St Ferndale,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,70.3
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.36
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.04
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,40.0,N Current (RMS),A,17.3
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.96
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.59
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,30.0,N Current (RMS),A,11.2
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.79
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.83
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.22
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (RMS),A,18.9
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,10.0,N Current (RMS),A,8.8
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,25.5
542036,New St Ferndale,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
542036,New St Ferndale,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
542036,New St Ferndale,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
542036,New St Ferndale,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.51
542036,New St Ferndale,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542036,New St Ferndale,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,7.52
542036,New St Ferndale,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,17.44
542036,New St Ferndale,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,15.91
542036,New St Ferndale,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,36.6
542036,New St Ferndale,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,52.1
542036,New St Ferndale,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
542036,New St Ferndale,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,69.0
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.79
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.98
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.59
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,40.0,N Current (RMS),A,13.6
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.4
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.92
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,30.0,N Current (RMS),A,8.0
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.07
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.04
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.34
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.57
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,10.0,N Current (RMS),A,8.8
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,25.5
542036,New St Ferndale,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
542036,New St Ferndale,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
542036,New St Ferndale,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
542036,New St Ferndale,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.76
542036,New St Ferndale,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
542036,New St Ferndale,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,5.06
542036,New St Ferndale,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,16.73
542036,New St Ferndale,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,16.77
542036,New St Ferndale,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,34.8
542036,New St Ferndale,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,71.1
542036,New St Ferndale,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,71.9
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.52
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.36
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.91
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,40.0,N Current (RMS),A,14.6
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.19
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,30.0,N Current (RMS),A,7.7
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.99
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.94
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.29
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.44
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,10.0,N Current (RMS),A,8.2
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,25.5
542036,New St Ferndale,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
542036,New St Ferndale,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
542036,New St Ferndale,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
542036,New St Ferndale,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.76
542036,New St Ferndale,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
542036,New St Ferndale,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,7.19
542036,New St Ferndale,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,16.29
542036,New St Ferndale,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,16.7
542036,New St Ferndale,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,35.1
542036,New St Ferndale,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,69.4
542036,New St Ferndale,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,71.9
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.12
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.94
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.16
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,40.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.42
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,30.0,N Current (RMS),A,7.2
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
