Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.82
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.42
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.57
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.03
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (RMS),A,18.3
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,10.0,N Current (RMS),A,7.3
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,25.5
542036,New St Ferndale,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
542036,New St Ferndale,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
542036,New St Ferndale,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
542036,New St Ferndale,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.33
542036,New St Ferndale,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
542036,New St Ferndale,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,6.38
542036,New St Ferndale,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,15.55
542036,New St Ferndale,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,20.16
542036,New St Ferndale,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,42.6
542036,New St Ferndale,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
542036,New St Ferndale,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,66.2
542036,New St Ferndale,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.66
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.67
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.19
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,40.0,N Current (RMS),A,12.3
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.9
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,30.0,N Current (RMS),A,10.4
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.68
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.49
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.9
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.98
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (RMS),A,17.4
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,10.0,N Current (RMS),A,7.1
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,25.6
542036,New St Ferndale,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
542036,New St Ferndale,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
542036,New St Ferndale,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
542036,New St Ferndale,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.03
542036,New St Ferndale,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
542036,New St Ferndale,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,7.19
542036,New St Ferndale,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,17.14
542036,New St Ferndale,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,16.3
542036,New St Ferndale,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,33.6
542036,New St Ferndale,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,49.3
542036,New St Ferndale,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,72.8
542036,New St Ferndale,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,70.5
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.63
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.56
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.11
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,40.0,N Current (RMS),A,12.9
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.63
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.83
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,30.0,N Current (RMS),A,6.7
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.62
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.56
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.96
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,10.0,N Current (RMS),A,7.7
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,25.6
542036,New St Ferndale,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
542036,New St Ferndale,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
542036,New St Ferndale,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
542036,New St Ferndale,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.26
542036,New St Ferndale,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
542036,New St Ferndale,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,6.39
542036,New St Ferndale,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,14.37
542036,New St Ferndale,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,16.24
542036,New St Ferndale,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,34.5
542036,New St Ferndale,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,61.6
542036,New St Ferndale,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,70.4
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.48
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.32
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.12
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,40.0,N Current (RMS),A,11.7
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.16
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,30.0,N Current (RMS),A,7.5
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.72
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.45
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.96
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (RMS),A,18.4
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,10.0,N Current (RMS),A,8.8
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,25.6
542036,New St Ferndale,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
542036,New St Ferndale,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
542036,New St Ferndale,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
542036,New St Ferndale,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.6
542036,New St Ferndale,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
542036,New St Ferndale,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,6.56
542036,New St Ferndale,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,16.19
542036,New St Ferndale,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,17.21
542036,New St Ferndale,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,35.3
542036,New St Ferndale,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,46.8
542036,New St Ferndale,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,69.3
542036,New St Ferndale,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,74.2
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.86
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.31
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.55
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,40.0,N Current (RMS),A,14.9
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.39
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,30.0,N Current (RMS),A,9.7
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.04
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.06
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.56
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,25.7
542036,New St Ferndale,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
542036,New St Ferndale,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
542036,New St Ferndale,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
542036,New St Ferndale,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.97
542036,New St Ferndale,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
542036,New St Ferndale,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,6.23
542036,New St Ferndale,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,17.04
542036,New St Ferndale,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,17.58
542036,New St Ferndale,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,34.9
542036,New St Ferndale,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,72.3
542036,New St Ferndale,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,75.5
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.86
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.3
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.99
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,40.0,N Current (RMS),A,12.4
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.46
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,30.0,N Current (RMS),A,8.5
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.21
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.37
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.45
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.86
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,10.0,N Current (RMS),A,9.8
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,25.7
542036,New St Ferndale,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
542036,New St Ferndale,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
542036,New St Ferndale,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
542036,New St Ferndale,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.8
542036,New St Ferndale,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,7.29
542036,New St Ferndale,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,14.79
542036,New St Ferndale,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,18.31
542036,New St Ferndale,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,40.0
542036,New St Ferndale,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,53.4
542036,New St Ferndale,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,64.2
542036,New St Ferndale,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,79.0
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.56
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.6
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.87
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,40.0,N Current (RMS),A,13.4
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.03
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.48
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.24
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,30.0,N Current (RMS),A,9.6
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.29
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.95
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.32
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.73
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,10.0,N Current (RMS),A,9.2
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,25.8
542036,New St Ferndale,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
542036,New St Ferndale,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
542036,New St Ferndale,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
542036,New St Ferndale,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.36
542036,New St Ferndale,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
542036,New St Ferndale,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,7.05
542036,New St Ferndale,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,15.01
542036,New St Ferndale,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,18.61
542036,New St Ferndale,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,40.5
542036,New St Ferndale,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,51.1
542036,New St Ferndale,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,64.8
542036,New St Ferndale,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,80.4
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.61
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.75
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.75
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,40.0,N Current (RMS),A,12.2
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.9
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.6
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,30.0,N Current (RMS),A,12.3
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.52
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.22
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.12
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.07
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (RMS),A,24.0
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.9
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,25.8
542036,New St Ferndale,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
542036,New St Ferndale,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
542036,New St Ferndale,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
542036,New St Ferndale,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.55
542036,New St Ferndale,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542036,New St Ferndale,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,5.51
542036,New St Ferndale,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,14.21
542036,New St Ferndale,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,19.23
542036,New St Ferndale,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,45.2
542036,New St Ferndale,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,48.7
542036,New St Ferndale,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,62.3
542036,New St Ferndale,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,83.2
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.79
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.44
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.03
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,40.0,N Current (RMS),A,12.7
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.49
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.65
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,30.0,N Current (RMS),A,12.5
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.88
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.4
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.07
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.48
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (RMS),A,26.0
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,10.0,N Current (RMS),A,10.5
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
542036,New St Ferndale,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,25.9
542036,New St Ferndale,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
542036,New St Ferndale,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
542036,New St Ferndale,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
542036,New St Ferndale,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
542036,New St Ferndale,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.58
542036,New St Ferndale,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
542036,New St Ferndale,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
542036,New St Ferndale,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,6.04
542036,New St Ferndale,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,13.67
542036,New St Ferndale,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,20.13
542036,New St Ferndale,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,49.1
542036,New St Ferndale,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,60.5
542036,New St Ferndale,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,86.8
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.13
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.12
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.88
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,40.0,N Current (RMS),A,16.5
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.91
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.17
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,30.0,N Current (RMS),A,13.4
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.25
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.7
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.37
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.56
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,20.0,N Current (RMS),A,23.3
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
542036,New St Ferndale,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,26.0
542036,New St Ferndale,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
542036,New St Ferndale,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
542036,New St Ferndale,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
542036,New St Ferndale,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
542036,New St Ferndale,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.8
542036,New St Ferndale,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542036,New St Ferndale,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,8.58
542036,New St Ferndale,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,15.31
542036,New St Ferndale,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,19.02
542036,New St Ferndale,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,46.4
542036,New St Ferndale,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,57.4
542036,New St Ferndale,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,66.6
542036,New St Ferndale,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,82.4
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.25
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.16
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,40.0,N Current (RMS),A,11.6
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
