Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,30.0,N Current (RMS),A,12.9
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.34
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.94
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.29
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.76
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,20.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
542036,New St Ferndale,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
542036,New St Ferndale,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
542036,New St Ferndale,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
542036,New St Ferndale,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
542036,New St Ferndale,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.13
542036,New St Ferndale,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
542036,New St Ferndale,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,6.37
542036,New St Ferndale,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,13.96
542036,New St Ferndale,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,19.23
542036,New St Ferndale,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,48.8
542036,New St Ferndale,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,61.7
542036,New St Ferndale,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.31
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.61
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.61
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,40.0,N Current (RMS),A,15.9
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.33
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,30.0,N Current (RMS),A,11.3
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.11
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.58
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.51
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.38
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,20.0,N Current (RMS),A,21.6
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,10.0,N Current (RMS),A,11.3
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,26.2
542036,New St Ferndale,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
542036,New St Ferndale,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
542036,New St Ferndale,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
542036,New St Ferndale,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.37
542036,New St Ferndale,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
542036,New St Ferndale,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,8.27
542036,New St Ferndale,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,15.07
542036,New St Ferndale,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,17.99
542036,New St Ferndale,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,45.1
542036,New St Ferndale,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,55.3
542036,New St Ferndale,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,66.2
542036,New St Ferndale,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,79.2
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.79
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.16
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.22
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,40.0,N Current (RMS),A,12.6
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.83
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,30.0,N Current (RMS),A,12.7
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.03
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.49
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.42
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.26
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,20.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
542036,New St Ferndale,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,26.3
542036,New St Ferndale,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
542036,New St Ferndale,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
542036,New St Ferndale,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
542036,New St Ferndale,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.97
542036,New St Ferndale,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
542036,New St Ferndale,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,7.42
542036,New St Ferndale,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,16.19
542036,New St Ferndale,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,18.59
542036,New St Ferndale,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,42.8
542036,New St Ferndale,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,70.5
542036,New St Ferndale,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,81.1
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.81
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.55
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.19
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,40.0,N Current (RMS),A,13.1
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,30.0,N Current (RMS),A,10.9
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.08
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.79
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.46
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,20.0,N Current (RMS),A,23.1
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.05
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,10.0,N Current (RMS),A,13.2
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,26.4
542036,New St Ferndale,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
542036,New St Ferndale,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
542036,New St Ferndale,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
542036,New St Ferndale,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.78
542036,New St Ferndale,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,7.55
542036,New St Ferndale,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,14.44
542036,New St Ferndale,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,19.66
542036,New St Ferndale,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,46.4
542036,New St Ferndale,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,51.3
542036,New St Ferndale,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,63.8
542036,New St Ferndale,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.81
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.48
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.31
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,40.0,N Current (RMS),A,11.4
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,30.0,N Current (RMS),A,9.9
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.43
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.15
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.23
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.98
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,20.0,N Current (RMS),A,24.1
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.65
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,10.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,26.5
542036,New St Ferndale,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
542036,New St Ferndale,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
542036,New St Ferndale,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
542036,New St Ferndale,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.3
542036,New St Ferndale,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,7.34
542036,New St Ferndale,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,14.05
542036,New St Ferndale,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,21.82
542036,New St Ferndale,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,51.8
542036,New St Ferndale,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
542036,New St Ferndale,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,61.9
542036,New St Ferndale,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,93.6
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.28
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.96
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.39
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,40.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,30.0,N Current (RMS),A,10.4
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.78
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.34
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.51
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.38
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,20.0,N Current (RMS),A,25.5
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.02
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,10.0,N Current (RMS),A,14.0
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,26.6
542036,New St Ferndale,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
542036,New St Ferndale,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
542036,New St Ferndale,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
542036,New St Ferndale,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
542036,New St Ferndale,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.33
542036,New St Ferndale,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,6.68
542036,New St Ferndale,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,15.59
542036,New St Ferndale,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,20.33
542036,New St Ferndale,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,46.8
542036,New St Ferndale,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,50.1
542036,New St Ferndale,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,67.9
542036,New St Ferndale,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,87.7
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.85
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.12
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.98
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,40.0,N Current (RMS),A,14.5
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.91
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.71
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,30.0,N Current (RMS),A,13.0
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.4
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.29
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.98
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,20.0,N Current (RMS),A,23.3
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (RMS),A,11.2
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
542036,New St Ferndale,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
542036,New St Ferndale,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
542036,New St Ferndale,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
542036,New St Ferndale,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.11
542036,New St Ferndale,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542036,New St Ferndale,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,6.98
542036,New St Ferndale,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,15.45
542036,New St Ferndale,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,19.99
542036,New St Ferndale,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,46.7
542036,New St Ferndale,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,67.1
542036,New St Ferndale,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,86.7
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.47
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.3
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.12
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,40.0,N Current (RMS),A,15.4
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.78
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.64
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,30.0,N Current (RMS),A,13.0
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.21
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.4
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.58
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.51
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (RMS),A,18.9
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.46
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
542036,New St Ferndale,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
542036,New St Ferndale,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
542036,New St Ferndale,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
542036,New St Ferndale,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.34
542036,New St Ferndale,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542036,New St Ferndale,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,10.14
542036,New St Ferndale,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,17.37
542036,New St Ferndale,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,18.05
542036,New St Ferndale,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,46.5
542036,New St Ferndale,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,55.9
542036,New St Ferndale,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,74.4
542036,New St Ferndale,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.72
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.51
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.44
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,40.0,N Current (RMS),A,14.9
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.97
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.12
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,30.0,N Current (RMS),A,15.0
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.65
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.94
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.16
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (RMS),A,19.3
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.9
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (RMS),A,12.2
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
542036,New St Ferndale,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
542036,New St Ferndale,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
542036,New St Ferndale,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
542036,New St Ferndale,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
542036,New St Ferndale,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.54
542036,New St Ferndale,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
542036,New St Ferndale,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,10.03
542036,New St Ferndale,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,16.49
542036,New St Ferndale,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,19.61
542036,New St Ferndale,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,50.4
542036,New St Ferndale,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,59.0
542036,New St Ferndale,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,70.6
542036,New St Ferndale,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,84.2
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.81
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.64
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.44
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,40.0,N Current (RMS),A,12.3
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.83
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.86
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,30.0,N Current (RMS),A,12.7
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.57
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.97
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.8
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.08
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (RMS),A,20.2
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.39
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (RMS),A,14.1
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
542036,New St Ferndale,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
542036,New St Ferndale,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
542036,New St Ferndale,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
542036,New St Ferndale,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.26
542036,New St Ferndale,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542036,New St Ferndale,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,6.95
542036,New St Ferndale,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,17.22
542036,New St Ferndale,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,19.74
