Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,48.9
542036,New St Ferndale,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,49.8
542036,New St Ferndale,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,73.8
542036,New St Ferndale,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,85.3
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.98
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.85
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.49
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,40.0,N Current (RMS),A,12.3
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.35
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,30.0,N Current (RMS),A,16.3
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.41
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.8
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.75
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.25
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (RMS),A,23.5
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,29.2
542036,New St Ferndale,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
542036,New St Ferndale,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
542036,New St Ferndale,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
542036,New St Ferndale,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
542036,New St Ferndale,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.73
542036,New St Ferndale,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
542036,New St Ferndale,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
542036,New St Ferndale,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,7.99
542036,New St Ferndale,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,16.44
542036,New St Ferndale,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,20.06
542036,New St Ferndale,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,53.1
542036,New St Ferndale,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,57.8
542036,New St Ferndale,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,71.6
542036,New St Ferndale,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,87.3
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.32
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.63
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.25
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,40.0,N Current (RMS),A,11.9
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.03
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.84
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.32
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,30.0,N Current (RMS),A,14.2
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.82
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.69
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.17
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.71
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.61
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (RMS),A,12.8
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
542036,New St Ferndale,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
542036,New St Ferndale,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
542036,New St Ferndale,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
542036,New St Ferndale,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
542036,New St Ferndale,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
542036,New St Ferndale,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.43
542036,New St Ferndale,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,7.19
542036,New St Ferndale,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,17.45
542036,New St Ferndale,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,19.89
542036,New St Ferndale,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,50.2
542036,New St Ferndale,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,54.7
542036,New St Ferndale,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,75.8
542036,New St Ferndale,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,86.8
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.15
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.2
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.22
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,40.0,N Current (RMS),A,15.3
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.59
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.65
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,30.0,N Current (RMS),A,21.0
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.94
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.05
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.25
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.46
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (RMS),A,13.0
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,29.4
542036,New St Ferndale,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
542036,New St Ferndale,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
542036,New St Ferndale,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
542036,New St Ferndale,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
542036,New St Ferndale,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
542036,New St Ferndale,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.52
542036,New St Ferndale,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
542036,New St Ferndale,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,9.49
542036,New St Ferndale,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,19.43
542036,New St Ferndale,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,19.99
542036,New St Ferndale,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,49.3
542036,New St Ferndale,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,60.0
542036,New St Ferndale,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,83.9
542036,New St Ferndale,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,87.5
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.35
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.72
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.19
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,40.0,N Current (RMS),A,15.5
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.43
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.91
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.91
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,30.0,N Current (RMS),A,28.9
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.01
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.41
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.42
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.72
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.72
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
542036,New St Ferndale,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,29.4
542036,New St Ferndale,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
542036,New St Ferndale,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
542036,New St Ferndale,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
542036,New St Ferndale,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
542036,New St Ferndale,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.55
542036,New St Ferndale,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
542036,New St Ferndale,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,13.18
542036,New St Ferndale,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,19.86
542036,New St Ferndale,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,20.54
542036,New St Ferndale,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,55.1
542036,New St Ferndale,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,72.2
542036,New St Ferndale,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,85.8
542036,New St Ferndale,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,89.5
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.79
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.85
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.78
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,40.0,N Current (RMS),A,18.3
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.66
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.46
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.99
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,30.0,N Current (RMS),A,15.6
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.01
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.65
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.45
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.79
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (RMS),A,21.6
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,10.0,N Current (RMS),A,12.4
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,29.5
542036,New St Ferndale,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.88
542036,New St Ferndale,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.09
542036,New St Ferndale,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
542036,New St Ferndale,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.4
542036,New St Ferndale,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.56
542036,New St Ferndale,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
542036,New St Ferndale,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,6.58
542036,New St Ferndale,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,20.8
542036,New St Ferndale,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,21.31
542036,New St Ferndale,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,49.2
542036,New St Ferndale,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,50.7
542036,New St Ferndale,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,90.2
542036,New St Ferndale,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,93.1
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.75
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.73
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.42
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,40.0,N Current (RMS),A,16.7
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.69
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.8
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.46
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,30.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.0
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.7
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.48
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.83
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,20.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,10.0,N Current (RMS),A,12.6
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
542036,New St Ferndale,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,29.6
542036,New St Ferndale,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.53
542036,New St Ferndale,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
542036,New St Ferndale,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
542036,New St Ferndale,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.31
542036,New St Ferndale,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.33
542036,New St Ferndale,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
542036,New St Ferndale,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,9.47
542036,New St Ferndale,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,20.14
542036,New St Ferndale,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,22.72
542036,New St Ferndale,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,55.0
542036,New St Ferndale,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,61.3
542036,New St Ferndale,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,87.6
542036,New St Ferndale,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,99.4
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.24
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.59
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.06
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,40.0,N Current (RMS),A,12.1
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.65
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.9
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.06
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,30.0,N Current (RMS),A,24.8
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.57
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.17
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.39
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.97
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,20.0,N Current (RMS),A,23.8
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.7
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.77
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,10.0,N Current (RMS),A,11.5
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,29.8
542036,New St Ferndale,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
542036,New St Ferndale,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
542036,New St Ferndale,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
542036,New St Ferndale,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.55
542036,New St Ferndale,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
542036,New St Ferndale,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,7.63
542036,New St Ferndale,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,20.67
542036,New St Ferndale,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,25.86
542036,New St Ferndale,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,60.3
542036,New St Ferndale,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
542036,New St Ferndale,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,89.7
542036,New St Ferndale,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,112.0
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.26
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.07
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.02
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,40.0,N Current (RMS),A,15.6
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.94
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.1
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.51
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,30.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.38
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.24
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.87
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.45
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,20.0,N Current (RMS),A,23.1
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,10.0,N Current (RMS),A,15.0
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
542036,New St Ferndale,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,29.9
542036,New St Ferndale,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
542036,New St Ferndale,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
542036,New St Ferndale,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
542036,New St Ferndale,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.34
542036,New St Ferndale,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
542036,New St Ferndale,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,8.38
542036,New St Ferndale,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,22.18
542036,New St Ferndale,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,23.64
542036,New St Ferndale,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,56.1
542036,New St Ferndale,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,59.2
542036,New St Ferndale,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,95.3
542036,New St Ferndale,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,102.4
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.22
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.37
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.31
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,40.0,N Current (RMS),A,19.3
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.04
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.82
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.22
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,30.0,N Current (RMS),A,34.6
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.56
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.25
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.21
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.59
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,20.0,N Current (RMS),A,25.8
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.73
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.93
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,10.0,N Current (RMS),A,23.8
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
542036,New St Ferndale,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,30.0
542036,New St Ferndale,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
542036,New St Ferndale,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
542036,New St Ferndale,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
542036,New St Ferndale,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
542036,New St Ferndale,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.76
542036,New St Ferndale,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,19.74
542036,New St Ferndale,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,25.45
542036,New St Ferndale,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,22.06
542036,New St Ferndale,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,71.8
542036,New St Ferndale,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,96.4
542036,New St Ferndale,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,108.6
542036,New St Ferndale,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,95.5
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.74
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.29
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.37
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,40.0,N Current (RMS),A,26.6
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.01
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.5
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.88
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,30.0,N Current (RMS),A,21.9
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.35
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.78
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.01
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.55
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,20.0,N Current (RMS),A,34.2
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,64.6
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.34
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
542036,New St Ferndale,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,30.1
