Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
542036,New St Ferndale,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
542036,New St Ferndale,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
542036,New St Ferndale,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
542036,New St Ferndale,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
542036,New St Ferndale,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.44
542036,New St Ferndale,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
542036,New St Ferndale,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,13.76
542036,New St Ferndale,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,27.9
542036,New St Ferndale,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,24.13
542036,New St Ferndale,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,60.8
542036,New St Ferndale,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,79.4
542036,New St Ferndale,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,119.1
542036,New St Ferndale,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,104.8
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.32
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.2
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.26
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,40.0,N Current (RMS),A,23.8
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.42
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.89
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.44
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,30.0,N Current (RMS),A,23.3
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.07
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.03
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.9
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.3
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,20.0,N Current (RMS),A,35.8
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.4
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.82
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.05
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,10.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
542036,New St Ferndale,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,30.2
542036,New St Ferndale,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
542036,New St Ferndale,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
542036,New St Ferndale,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
542036,New St Ferndale,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
542036,New St Ferndale,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
542036,New St Ferndale,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.34
542036,New St Ferndale,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
542036,New St Ferndale,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,17.53
542036,New St Ferndale,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,29.38
542036,New St Ferndale,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,25.06
542036,New St Ferndale,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,61.4
542036,New St Ferndale,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,92.9
542036,New St Ferndale,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,125.6
542036,New St Ferndale,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,108.8
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.1
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.81
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.25
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,40.0,N Current (RMS),A,25.5
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.71
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.79
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.98
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,30.0,N Current (RMS),A,21.4
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.09
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.03
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.68
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.37
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,20.0,N Current (RMS),A,30.5
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.8
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.7
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.29
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,10.0,N Current (RMS),A,16.0
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,30.3
542036,New St Ferndale,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
542036,New St Ferndale,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
542036,New St Ferndale,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
542036,New St Ferndale,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.2
542036,New St Ferndale,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
542036,New St Ferndale,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,13.33
542036,New St Ferndale,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,29.03
542036,New St Ferndale,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,25.9
542036,New St Ferndale,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,58.4
542036,New St Ferndale,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,77.4
542036,New St Ferndale,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,122.7
542036,New St Ferndale,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,111.2
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.48
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.21
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.58
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,40.0,N Current (RMS),A,26.5
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.85
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.35
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.64
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,30.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.44
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.8
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.74
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.95
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (RMS),A,31.8
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.5
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.7
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.73
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (RMS),A,17.1
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,30.5
542036,New St Ferndale,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
542036,New St Ferndale,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
542036,New St Ferndale,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
542036,New St Ferndale,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.46
542036,New St Ferndale,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,13.81
542036,New St Ferndale,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,30.02
542036,New St Ferndale,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,28.9
542036,New St Ferndale,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,62.8
542036,New St Ferndale,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,82.1
542036,New St Ferndale,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,126.5
542036,New St Ferndale,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,123.2
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.9
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.71
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.03
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,40.0,N Current (RMS),A,30.1
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.95
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.36
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.27
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,30.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.0
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.75
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.77
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.17
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (RMS),A,40.7
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.3
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,76.8
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.7
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.32
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (RMS),A,16.3
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,30.6
542036,New St Ferndale,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
542036,New St Ferndale,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
542036,New St Ferndale,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
542036,New St Ferndale,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.75
542036,New St Ferndale,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,13.95
542036,New St Ferndale,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,35.77
542036,New St Ferndale,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,28.79
542036,New St Ferndale,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,66.4
542036,New St Ferndale,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,78.4
542036,New St Ferndale,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,150.5
542036,New St Ferndale,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,122.8
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.64
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.55
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.12
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,40.0,N Current (RMS),A,32.4
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,55.1
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.35
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.69
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.96
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,30.0,N Current (RMS),A,26.4
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.29
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.52
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.61
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.67
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (RMS),A,29.6
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.0
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.5
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (RMS),A,22.7
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
542036,New St Ferndale,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,30.8
542036,New St Ferndale,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
542036,New St Ferndale,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
542036,New St Ferndale,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
542036,New St Ferndale,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
542036,New St Ferndale,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.65
542036,New St Ferndale,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
542036,New St Ferndale,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,17.8
542036,New St Ferndale,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,29.0
542036,New St Ferndale,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,30.24
542036,New St Ferndale,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,69.9
542036,New St Ferndale,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,95.8
542036,New St Ferndale,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,122.9
542036,New St Ferndale,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,129.2
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.0
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.18
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.76
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,40.0,N Current (RMS),A,23.9
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.94
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.13
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.13
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,30.0,N Current (RMS),A,29.8
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.09
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-7.57
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.86
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.07
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (RMS),A,38.3
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,73.6
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.9
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,74.4
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.69
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (RMS),A,20.1
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,30.9
542036,New St Ferndale,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
542036,New St Ferndale,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
542036,New St Ferndale,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
542036,New St Ferndale,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
542036,New St Ferndale,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,17.12
542036,New St Ferndale,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
542036,New St Ferndale,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,14.25
542036,New St Ferndale,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,29.78
542036,New St Ferndale,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,35.65
542036,New St Ferndale,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,79.0
542036,New St Ferndale,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,95.6
542036,New St Ferndale,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,126.0
542036,New St Ferndale,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,152.7
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.29
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.53
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.25
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,40.0,N Current (RMS),A,30.8
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,44.9
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.46
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.19
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.98
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,30.0,N Current (RMS),A,41.4
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,57.4
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.18
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.42
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.08
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.13
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (RMS),A,30.0
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,64.5
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.87
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (RMS),A,19.9
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
542036,New St Ferndale,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,31.1
542036,New St Ferndale,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
542036,New St Ferndale,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
542036,New St Ferndale,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
542036,New St Ferndale,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.34
542036,New St Ferndale,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
542036,New St Ferndale,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,20.23
542036,New St Ferndale,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,31.72
542036,New St Ferndale,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,31.23
542036,New St Ferndale,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,74.0
542036,New St Ferndale,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,101.1
542036,New St Ferndale,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,136.2
542036,New St Ferndale,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,134.1
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.89
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.75
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.32
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,40.0,N Current (RMS),A,48.3
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,56.1
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,62.3
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.65
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.54
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.35
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,30.0,N Current (RMS),A,23.1
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.4
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.01
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.13
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.59
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (RMS),A,28.3
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.8
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.59
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.62
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (RMS),A,25.6
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,31.2
542036,New St Ferndale,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
542036,New St Ferndale,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
542036,New St Ferndale,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
542036,New St Ferndale,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.05
542036,New St Ferndale,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
542036,New St Ferndale,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,14.42
542036,New St Ferndale,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,39.01
542036,New St Ferndale,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,31.89
542036,New St Ferndale,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,67.8
542036,New St Ferndale,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,82.1
542036,New St Ferndale,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,166.0
542036,New St Ferndale,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,137.6
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.57
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.26
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.3
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,40.0,N Current (RMS),A,38.6
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,48.0
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.9
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.06
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.09
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,30.0,N Current (RMS),A,17.0
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.66
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.81
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.94
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.86
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (RMS),A,26.7
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.7
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.61
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (RMS),A,26.1
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,31.3
542036,New St Ferndale,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
542036,New St Ferndale,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
542036,New St Ferndale,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
542036,New St Ferndale,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.77
542036,New St Ferndale,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
542036,New St Ferndale,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,12.6
542036,New St Ferndale,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,33.34
542036,New St Ferndale,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,28.86
542036,New St Ferndale,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,66.9
542036,New St Ferndale,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,72.5
542036,New St Ferndale,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,145.2
542036,New St Ferndale,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,124.7
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.39
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.89
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.44
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,40.0,N Current (RMS),A,25.4
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,48.7
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.72
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.18
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.52
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,30.0,N Current (RMS),A,37.3
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,56.4
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.17
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.53
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.1
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.58
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (RMS),A,34.6
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.0
