Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.8
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.6
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (RMS),A,44.4
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
542036,New St Ferndale,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.3
542036,New St Ferndale,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,31.5
542036,New St Ferndale,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
542036,New St Ferndale,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
542036,New St Ferndale,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
542036,New St Ferndale,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
542036,New St Ferndale,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.31
542036,New St Ferndale,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,19.55
542036,New St Ferndale,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,32.83
542036,New St Ferndale,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,38.15
542036,New St Ferndale,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,71.4
542036,New St Ferndale,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,99.7
542036,New St Ferndale,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,140.8
542036,New St Ferndale,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,165.1
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.7
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.62
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.57
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,40.0,N Current (RMS),A,20.5
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.14
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.26
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.06
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,30.0,N Current (RMS),A,45.9
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,64.3
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.47
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.34
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.52
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.87
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (RMS),A,30.3
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.1
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.78
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (RMS),A,26.4
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
542036,New St Ferndale,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,31.6
542036,New St Ferndale,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.95
542036,New St Ferndale,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
542036,New St Ferndale,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.37
542036,New St Ferndale,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.14
542036,New St Ferndale,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
542036,New St Ferndale,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,20.39
542036,New St Ferndale,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,31.24
542036,New St Ferndale,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,34.28
542036,New St Ferndale,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,70.9
542036,New St Ferndale,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,102.0
542036,New St Ferndale,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,134.0
542036,New St Ferndale,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,148.8
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.96
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.8
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.68
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,40.0,N Current (RMS),A,17.4
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.51
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.65
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,30.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.02
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-6.63
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.14
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.75
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (RMS),A,39.5
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.9
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,71.7
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.5
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.7
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.43
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
542036,New St Ferndale,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,31.7
542036,New St Ferndale,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
542036,New St Ferndale,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
542036,New St Ferndale,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
542036,New St Ferndale,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,14.19
542036,New St Ferndale,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
542036,New St Ferndale,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,13.1
542036,New St Ferndale,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,35.72
542036,New St Ferndale,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,35.51
542036,New St Ferndale,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,66.8
542036,New St Ferndale,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,85.2
542036,New St Ferndale,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,152.5
542036,New St Ferndale,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,152.8
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.9
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.87
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.72
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,40.0,N Current (RMS),A,15.3
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.68
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.28
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.69
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,30.0,N Current (RMS),A,25.4
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.38
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-8.47
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.32
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.81
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (RMS),A,39.3
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,72.3
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,73.1
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.62
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (RMS),A,31.6
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.1
542036,New St Ferndale,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,31.8
542036,New St Ferndale,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.85
542036,New St Ferndale,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
542036,New St Ferndale,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
542036,New St Ferndale,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.94
542036,New St Ferndale,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,16.0
542036,New St Ferndale,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,11.03
542036,New St Ferndale,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,28.91
542036,New St Ferndale,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,40.85
542036,New St Ferndale,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,79.5
542036,New St Ferndale,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,85.4
542036,New St Ferndale,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,123.7
542036,New St Ferndale,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,175.1
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.89
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.44
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.32
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,40.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.72
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.71
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.36
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,30.0,N Current (RMS),A,25.5
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.26
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-6.72
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.78
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.06
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (RMS),A,32.1
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.0
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.4
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,60.6
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,32.0
542036,New St Ferndale,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.74
542036,New St Ferndale,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
542036,New St Ferndale,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
542036,New St Ferndale,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.86
542036,New St Ferndale,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,12.71
542036,New St Ferndale,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,28.7
542036,New St Ferndale,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,36.84
542036,New St Ferndale,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,68.4
542036,New St Ferndale,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,81.7
542036,New St Ferndale,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,122.8
542036,New St Ferndale,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,158.2
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.26
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.47
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.71
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,40.0,N Current (RMS),A,17.7
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.79
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.17
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.57
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,30.0,N Current (RMS),A,26.1
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.25
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.51
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.75
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.62
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (RMS),A,33.2
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,67.8
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.7
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.11
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.25
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (RMS),A,29.5
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,32.1
542036,New St Ferndale,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
542036,New St Ferndale,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
542036,New St Ferndale,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
542036,New St Ferndale,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.58
542036,New St Ferndale,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,14.19
542036,New St Ferndale,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,32.5
542036,New St Ferndale,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,36.15
542036,New St Ferndale,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,64.9
542036,New St Ferndale,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,81.4
542036,New St Ferndale,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,140.7
542036,New St Ferndale,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,154.7
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.35
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.59
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.95
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,40.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.5
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.82
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.04
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.05
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,30.0,N Current (RMS),A,27.7
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.85
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-8.42
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.62
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.19
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (RMS),A,35.6
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,76.9
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,74.6
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,77.6
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.62
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.48
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (RMS),A,34.0
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
542036,New St Ferndale,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,32.2
542036,New St Ferndale,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
542036,New St Ferndale,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
542036,New St Ferndale,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
542036,New St Ferndale,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,17.75
542036,New St Ferndale,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,11.35
542036,New St Ferndale,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,33.86
542036,New St Ferndale,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,42.66
542036,New St Ferndale,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,79.1
542036,New St Ferndale,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,90.2
542036,New St Ferndale,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,144.0
542036,New St Ferndale,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,181.6
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.73
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.17
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.91
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,40.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.5
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.66
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.13
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.49
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,30.0,N Current (RMS),A,35.0
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,46.0
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.95
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-8.78
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.06
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.46
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (RMS),A,32.7
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,77.8
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.8
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,78.6
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.41
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (RMS),A,34.4
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
542036,New St Ferndale,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,32.3
542036,New St Ferndale,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
542036,New St Ferndale,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
542036,New St Ferndale,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
542036,New St Ferndale,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,17.51
542036,New St Ferndale,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,12.26
542036,New St Ferndale,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,29.55
542036,New St Ferndale,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,43.27
542036,New St Ferndale,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,83.4
542036,New St Ferndale,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,92.5
542036,New St Ferndale,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,125.8
542036,New St Ferndale,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,185.4
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.04
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.73
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.35
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,40.0,N Current (RMS),A,18.1
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.63
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.62
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.05
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,30.0,N Current (RMS),A,36.7
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,54.0
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.87
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-8.46
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.67
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.22
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (RMS),A,35.8
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,77.3
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,76.0
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,78.0
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.65
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (RMS),A,21.7
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,32.4
542036,New St Ferndale,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
542036,New St Ferndale,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
542036,New St Ferndale,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
542036,New St Ferndale,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,17.55
542036,New St Ferndale,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,14.93
542036,New St Ferndale,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,31.2
542036,New St Ferndale,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,39.27
542036,New St Ferndale,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,74.9
542036,New St Ferndale,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,98.6
542036,New St Ferndale,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,134.3
542036,New St Ferndale,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,167.4
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.12
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.86
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.4
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,40.0,N Current (RMS),A,32.3
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,60.6
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,16.98
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.12
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.27
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,30.0,N Current (RMS),A,50.7
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,73.0
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.33
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-6.39
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.38
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.93
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (RMS),A,32.8
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,63.8
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,82.7
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,64.5
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.05
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (RMS),A,24.4
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,32.5
542036,New St Ferndale,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
542036,New St Ferndale,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
542036,New St Ferndale,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
542036,New St Ferndale,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,15.32
542036,New St Ferndale,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,25.42
542036,New St Ferndale,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,34.99
542036,New St Ferndale,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,38.64
542036,New St Ferndale,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,81.9
542036,New St Ferndale,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,127.6
542036,New St Ferndale,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,148.4
542036,New St Ferndale,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,164.5
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.4
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.65
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.76
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,40.0,N Current (RMS),A,26.7
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,56.9
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.12
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.65
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.56
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,30.0,N Current (RMS),A,38.4
