Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,51.6
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.5
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.82
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.25
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.33
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.69
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (RMS),A,34.6
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.7
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.7
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.51
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (RMS),A,33.6
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,32.5
542036,New St Ferndale,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
542036,New St Ferndale,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
542036,New St Ferndale,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
542036,New St Ferndale,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.32
542036,New St Ferndale,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,21.89
542036,New St Ferndale,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,26.45
542036,New St Ferndale,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,36.51
542036,New St Ferndale,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,91.3
542036,New St Ferndale,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,104.8
542036,New St Ferndale,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,113.1
542036,New St Ferndale,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,155.7
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.11
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.75
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.58
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,40.0,N Current (RMS),A,30.2
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,60.8
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.9
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.17
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.33
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.84
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,30.0,N Current (RMS),A,36.9
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.32
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.66
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.54
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.11
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (RMS),A,46.0
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.2
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.92
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,32.5
542036,New St Ferndale,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
542036,New St Ferndale,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
542036,New St Ferndale,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
542036,New St Ferndale,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.05
542036,New St Ferndale,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,22.23
542036,New St Ferndale,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,28.92
542036,New St Ferndale,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,30.45
542036,New St Ferndale,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,95.5
542036,New St Ferndale,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,105.1
542036,New St Ferndale,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,123.0
542036,New St Ferndale,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,130.4
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.18
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.31
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.37
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,40.0,N Current (RMS),A,30.2
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,60.2
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.24
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.71
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.81
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,30.0,N Current (RMS),A,33.7
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,46.5
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.91
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.72
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.04
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.65
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (RMS),A,33.0
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.2
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.44
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,32.5
542036,New St Ferndale,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
542036,New St Ferndale,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
542036,New St Ferndale,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
542036,New St Ferndale,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.0
542036,New St Ferndale,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
542036,New St Ferndale,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,19.75
542036,New St Ferndale,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,29.79
542036,New St Ferndale,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,31.26
542036,New St Ferndale,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,72.6
542036,New St Ferndale,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,96.6
542036,New St Ferndale,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,127.4
542036,New St Ferndale,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,134.1
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.35
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.71
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.53
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,40.0,N Current (RMS),A,26.5
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,52.7
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.6
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.19
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.77
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,30.0,N Current (RMS),A,40.8
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,54.0
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.05
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.88
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.43
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.84
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (RMS),A,38.6
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,68.1
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.12
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (RMS),A,29.8
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,32.5
542036,New St Ferndale,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
542036,New St Ferndale,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
542036,New St Ferndale,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
542036,New St Ferndale,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.4
542036,New St Ferndale,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,21.68
542036,New St Ferndale,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,29.01
542036,New St Ferndale,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,34.25
542036,New St Ferndale,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,85.0
542036,New St Ferndale,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,106.9
542036,New St Ferndale,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,124.6
542036,New St Ferndale,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,146.0
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.97
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.33
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.07
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,40.0,N Current (RMS),A,23.8
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.98
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.21
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.82
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,30.0,N Current (RMS),A,31.7
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,48.0
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.01
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.89
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.56
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.82
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (RMS),A,38.3
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.51
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (RMS),A,27.5
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,32.5
542036,New St Ferndale,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
542036,New St Ferndale,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
542036,New St Ferndale,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
542036,New St Ferndale,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.47
542036,New St Ferndale,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
542036,New St Ferndale,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,19.77
542036,New St Ferndale,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,26.79
542036,New St Ferndale,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,31.23
542036,New St Ferndale,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,84.6
542036,New St Ferndale,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,98.3
542036,New St Ferndale,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,113.7
542036,New St Ferndale,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,134.1
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.47
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.18
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.05
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,40.0,N Current (RMS),A,25.4
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,53.9
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.42
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.5
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.05
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,30.0,N Current (RMS),A,44.6
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,57.6
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,59.5
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.84
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.55
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.4
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.91
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (RMS),A,31.4
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.24
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (RMS),A,33.2
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
542036,New St Ferndale,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,32.4
542036,New St Ferndale,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
542036,New St Ferndale,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
542036,New St Ferndale,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
542036,New St Ferndale,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.03
542036,New St Ferndale,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,24.27
542036,New St Ferndale,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,25.24
542036,New St Ferndale,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,39.25
542036,New St Ferndale,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,97.3
542036,New St Ferndale,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,114.8
542036,New St Ferndale,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,107.9
542036,New St Ferndale,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,169.0
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.72
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.77
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.94
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,40.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,53.9
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.3
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.7
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.18
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,20.91
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,30.0,N Current (RMS),A,57.0
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,54.0
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,89.6
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.79
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.65
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.21
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.07
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (RMS),A,28.6
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.7
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.9
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.94
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (RMS),A,40.4
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,32.3
542036,New St Ferndale,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
542036,New St Ferndale,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
542036,New St Ferndale,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
542036,New St Ferndale,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.14
542036,New St Ferndale,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,23.15
542036,New St Ferndale,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,28.24
542036,New St Ferndale,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,48.87
542036,New St Ferndale,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,99.9
542036,New St Ferndale,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,108.2
542036,New St Ferndale,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,119.7
542036,New St Ferndale,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,206.7
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.77
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.16
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.71
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,40.0,N Current (RMS),A,33.5
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,62.5
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,63.1
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.36
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.43
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,30.0,N Current (RMS),A,27.6
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.48
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.47
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.7
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.9
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (RMS),A,29.7
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.8
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.1
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.99
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (RMS),A,47.1
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
542036,New St Ferndale,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,32.1
542036,New St Ferndale,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
542036,New St Ferndale,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
542036,New St Ferndale,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
542036,New St Ferndale,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.18
542036,New St Ferndale,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,19.44
542036,New St Ferndale,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,35.42
542036,New St Ferndale,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,42.03
542036,New St Ferndale,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,68.2
542036,New St Ferndale,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,99.3
542036,New St Ferndale,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,150.1
542036,New St Ferndale,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,177.6
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.94
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.88
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.23
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,40.0,N Current (RMS),A,23.2
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,67.1
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.23
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.62
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.75
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,30.0,N Current (RMS),A,31.6
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,48.7
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.16
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-7.53
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.45
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.18
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (RMS),A,39.3
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,68.4
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,78.5
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,69.1
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.34
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (RMS),A,46.1
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
542036,New St Ferndale,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,32.0
542036,New St Ferndale,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
542036,New St Ferndale,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
542036,New St Ferndale,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
542036,New St Ferndale,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,17.3
542036,New St Ferndale,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,20.38
542036,New St Ferndale,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,37.07
542036,New St Ferndale,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,46.51
542036,New St Ferndale,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,71.1
542036,New St Ferndale,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,113.1
542036,New St Ferndale,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,156.4
542036,New St Ferndale,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,196.5
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.18
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.41
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.02
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,40.0,N Current (RMS),A,31.9
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,72.9
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.75
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.27
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.94
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,30.0,N Current (RMS),A,26.4
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.64
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-7.48
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.57
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.55
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (RMS),A,32.5
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,69.7
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.0
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,70.4
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.02
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (RMS),A,54.3
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
542036,New St Ferndale,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.3
542036,New St Ferndale,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,31.8
542036,New St Ferndale,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
542036,New St Ferndale,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
542036,New St Ferndale,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
542036,New St Ferndale,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,17.1
542036,New St Ferndale,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,18.13
542036,New St Ferndale,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,29.52
542036,New St Ferndale,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,49.53
542036,New St Ferndale,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,101.3
542036,New St Ferndale,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,106.5
542036,New St Ferndale,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,125.9
542036,New St Ferndale,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,209.7
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.33
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.52
