Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.37
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,40.0,N Current (RMS),A,21.7
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,63.1
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.83
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.4
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.35
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,30.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.77
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.37
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.06
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.01
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (RMS),A,25.8
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.7
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.2
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.48
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (RMS),A,57.7
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,71.3
542036,New St Ferndale,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,31.7
542036,New St Ferndale,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
542036,New St Ferndale,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
542036,New St Ferndale,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
542036,New St Ferndale,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,14.69
542036,New St Ferndale,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,18.48
542036,New St Ferndale,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,30.34
542036,New St Ferndale,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,43.22
542036,New St Ferndale,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,81.0
542036,New St Ferndale,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,101.6
542036,New St Ferndale,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,129.1
542036,New St Ferndale,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,184.1
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.63
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.13
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.25
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,40.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,62.5
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.01
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.99
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.52
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,30.0,N Current (RMS),A,27.6
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.17
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.47
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.18
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.88
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (RMS),A,28.2
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.1
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.16
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (RMS),A,45.4
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.5
542036,New St Ferndale,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,31.6
542036,New St Ferndale,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
542036,New St Ferndale,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
542036,New St Ferndale,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
542036,New St Ferndale,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.06
542036,New St Ferndale,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,19.74
542036,New St Ferndale,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,32.74
542036,New St Ferndale,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,39.81
542036,New St Ferndale,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,66.9
542036,New St Ferndale,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,96.4
542036,New St Ferndale,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,139.2
542036,New St Ferndale,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,169.9
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.1
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.16
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.05
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,40.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,69.8
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.17
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.1
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.84
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.91
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,30.0,N Current (RMS),A,31.2
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.97
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.27
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.58
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.27
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (RMS),A,27.3
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.3
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.3
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.45
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (RMS),A,23.7
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,31.6
542036,New St Ferndale,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
542036,New St Ferndale,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
542036,New St Ferndale,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
542036,New St Ferndale,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.51
542036,New St Ferndale,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,21.41
542036,New St Ferndale,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,32.85
542036,New St Ferndale,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,34.68
542036,New St Ferndale,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,67.9
542036,New St Ferndale,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,110.7
542036,New St Ferndale,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,139.5
542036,New St Ferndale,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,147.9
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.51
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,19.4
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.02
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.05
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,40.0,N Current (RMS),A,31.7
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,83.0
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,50.5
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.4
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.32
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.79
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.26
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,30.0,N Current (RMS),A,25.3
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.43
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.12
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.76
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.69
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (RMS),A,25.8
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.9
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.4
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.81
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (RMS),A,27.6
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,31.5
542036,New St Ferndale,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
542036,New St Ferndale,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
542036,New St Ferndale,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
542036,New St Ferndale,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.7
542036,New St Ferndale,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,23.12
542036,New St Ferndale,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,32.49
542036,New St Ferndale,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,36.81
542036,New St Ferndale,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,67.9
542036,New St Ferndale,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,115.7
542036,New St Ferndale,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,137.1
542036,New St Ferndale,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,156.4
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.46
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.07
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.14
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.16
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,40.0,N Current (RMS),A,30.7
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,73.0
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.53
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.97
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.35
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,30.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.79
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.31
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.53
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.23
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (RMS),A,28.4
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.14
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (RMS),A,32.1
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
542036,New St Ferndale,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,31.3
542036,New St Ferndale,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
542036,New St Ferndale,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
542036,New St Ferndale,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
542036,New St Ferndale,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.96
542036,New St Ferndale,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,20.79
542036,New St Ferndale,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,36.24
542036,New St Ferndale,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,34.88
542036,New St Ferndale,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,60.9
542036,New St Ferndale,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,104.4
542036,New St Ferndale,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,153.5
542036,New St Ferndale,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,148.9
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,18.76
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.61
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.74
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,40.0,N Current (RMS),A,33.6
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,80.0
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,54.6
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.87
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.95
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.07
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,30.0,N Current (RMS),A,36.7
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.3
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.64
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.42
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.35
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.05
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (RMS),A,36.5
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,80.9
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.57
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (RMS),A,39.5
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
542036,New St Ferndale,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,31.2
542036,New St Ferndale,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
542036,New St Ferndale,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
542036,New St Ferndale,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
542036,New St Ferndale,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.58
542036,New St Ferndale,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
542036,New St Ferndale,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,23.71
542036,New St Ferndale,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,39.57
542036,New St Ferndale,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,43.42
542036,New St Ferndale,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,67.6
542036,New St Ferndale,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,116.2
542036,New St Ferndale,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,169.7
542036,New St Ferndale,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,185.5
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,22.75
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.31
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.11
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,40.0,N Current (RMS),A,45.9
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,96.5
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.62
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.05
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.42
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,30.0,N Current (RMS),A,31.1
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,52.2
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.73
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-6.74
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.08
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.45
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (RMS),A,38.3
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,61.2
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,86.2
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,61.7
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.41
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.64
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (RMS),A,35.2
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,31.1
542036,New St Ferndale,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
542036,New St Ferndale,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
542036,New St Ferndale,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
542036,New St Ferndale,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,15.36
542036,New St Ferndale,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,26.04
542036,New St Ferndale,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,43.33
542036,New St Ferndale,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,45.62
542036,New St Ferndale,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,69.2
542036,New St Ferndale,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,128.1
542036,New St Ferndale,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,183.9
542036,New St Ferndale,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,195.1
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,22.52
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.21
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.54
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,40.0,N Current (RMS),A,49.8
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,95.5
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,65.0
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.23
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.39
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.25
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,30.0,N Current (RMS),A,23.2
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,45.2
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.21
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-7.09
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.1
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.23
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (RMS),A,42.3
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,60.4
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,82.9
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.9
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.41
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (RMS),A,31.9
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.5
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,31.1
542036,New St Ferndale,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
542036,New St Ferndale,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
542036,New St Ferndale,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
542036,New St Ferndale,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,15.52
542036,New St Ferndale,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
542036,New St Ferndale,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,26.17
542036,New St Ferndale,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,44.02
542036,New St Ferndale,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,38.44
542036,New St Ferndale,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,71.8
542036,New St Ferndale,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,128.6
542036,New St Ferndale,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,187.2
542036,New St Ferndale,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,164.9
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,23.61
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.87
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.67
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,40.0,N Current (RMS),A,54.4
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,100.1
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,59.0
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.37
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.87
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.7
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,30.0,N Current (RMS),A,23.7
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.62
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.2
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.56
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.99
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (RMS),A,43.5
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,75.0
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.77
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (RMS),A,29.5
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.5
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,31.0
542036,New St Ferndale,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
542036,New St Ferndale,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
542036,New St Ferndale,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
542036,New St Ferndale,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.31
542036,New St Ferndale,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,28.29
542036,New St Ferndale,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,41.85
542036,New St Ferndale,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,33.14
542036,New St Ferndale,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,86.4
542036,New St Ferndale,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,132.1
542036,New St Ferndale,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,177.4
542036,New St Ferndale,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,142.7
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,21.81
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.59
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.42
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,40.0,N Current (RMS),A,45.2
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,92.6
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,49.7
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.45
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.88
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.55
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,30.0,N Current (RMS),A,40.3
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,57.4
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.47
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.74
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.05
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.39
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (RMS),A,35.2
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.0
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,73.7
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.4
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.78
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (RMS),A,33.8
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,30.9
542036,New St Ferndale,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
542036,New St Ferndale,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
542036,New St Ferndale,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
542036,New St Ferndale,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,14.69
542036,New St Ferndale,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
