Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,29.43
542036,New St Ferndale,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,39.49
542036,New St Ferndale,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,39.13
542036,New St Ferndale,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,74.0
542036,New St Ferndale,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,139.1
542036,New St Ferndale,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,167.7
542036,New St Ferndale,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,167.2
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.72
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.72
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,18.47
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.38
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.1
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,40.0,N Current (RMS),A,31.7
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,78.6
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,48.5
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.65
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.33
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.81
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,30.0,N Current (RMS),A,48.0
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,66.5
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.14
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-6.81
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.81
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.05
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (RMS),A,28.5
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.3
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.8
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.83
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.81
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (RMS),A,32.4
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,30.7
542036,New St Ferndale,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
542036,New St Ferndale,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
542036,New St Ferndale,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
542036,New St Ferndale,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,17.05
542036,New St Ferndale,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,28.19
542036,New St Ferndale,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,34.35
542036,New St Ferndale,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,38.77
542036,New St Ferndale,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,70.9
542036,New St Ferndale,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,137.2
542036,New St Ferndale,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,145.2
542036,New St Ferndale,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,164.2
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.31
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.63
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,40.0,N Current (RMS),A,24.8
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,73.0
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,49.8
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.41
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.17
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.23
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,30.0,N Current (RMS),A,45.2
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,61.7
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.82
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-7.04
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.29
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.87
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (RMS),A,32.8
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,59.2
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,59.6
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.4
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,10.0,N Current (RMS),A,29.9
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,30.6
542036,New St Ferndale,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
542036,New St Ferndale,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
542036,New St Ferndale,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
542036,New St Ferndale,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,16.48
542036,New St Ferndale,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,25.66
542036,New St Ferndale,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,29.71
542036,New St Ferndale,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,39.5
542036,New St Ferndale,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,83.6
542036,New St Ferndale,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,127.5
542036,New St Ferndale,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,125.1
542036,New St Ferndale,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,167.4
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,19.07
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.44
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.33
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,40.0,N Current (RMS),A,28.4
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,80.6
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,56.8
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.21
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.35
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.53
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,30.0,N Current (RMS),A,30.8
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.33
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-7.46
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.26
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.38
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (RMS),A,31.2
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,65.1
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,65.6
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.12
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,10.0,N Current (RMS),A,32.0
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,30.4
542036,New St Ferndale,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
542036,New St Ferndale,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
542036,New St Ferndale,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
542036,New St Ferndale,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,17.84
542036,New St Ferndale,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,23.13
542036,New St Ferndale,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,33.15
542036,New St Ferndale,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,42.37
542036,New St Ferndale,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,76.1
542036,New St Ferndale,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,122.4
542036,New St Ferndale,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,139.7
542036,New St Ferndale,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,180.1
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.94
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,18.82
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.94
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,17.3
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,40.0,N Current (RMS),A,20.7
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,79.6
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,59.1
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,73.0
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.4
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.72
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.92
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,30.0,N Current (RMS),A,27.1
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.58
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-8.01
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.28
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.71
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (RMS),A,28.1
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,70.5
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.8
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,71.2
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.36
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,10.0,N Current (RMS),A,36.7
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
542036,New St Ferndale,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,30.2
542036,New St Ferndale,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
542036,New St Ferndale,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
542036,New St Ferndale,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
542036,New St Ferndale,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,18.55
542036,New St Ferndale,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,20.37
542036,New St Ferndale,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,35.4
542036,New St Ferndale,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,53.29
542036,New St Ferndale,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,82.0
542036,New St Ferndale,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,116.3
542036,New St Ferndale,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,149.4
542036,New St Ferndale,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,224.4
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,19.22
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.86
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.1
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,40.0,N Current (RMS),A,20.7
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,81.4
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,63.2
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,68.2
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.89
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.92
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.9
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,30.0,N Current (RMS),A,26.5
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.39
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.25
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.82
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.65
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (RMS),A,60.4
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,93.0
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.6
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.01
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,10.0,N Current (RMS),A,42.8
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.3
542036,New St Ferndale,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,30.0
542036,New St Ferndale,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
542036,New St Ferndale,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
542036,New St Ferndale,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
542036,New St Ferndale,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.88
542036,New St Ferndale,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,20.99
542036,New St Ferndale,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,44.26
542036,New St Ferndale,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,49.66
542036,New St Ferndale,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,71.5
542036,New St Ferndale,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,107.3
542036,New St Ferndale,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,186.8
542036,New St Ferndale,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,209.9
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,18.42
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.1
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.45
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,40.0,N Current (RMS),A,25.3
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,78.1
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,56.4
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.82
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.54
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.15
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,30.0,N Current (RMS),A,24.2
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.97
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.11
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,22.84
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.06
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (RMS),A,57.7
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,96.7
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.58
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,10.0,N Current (RMS),A,32.6
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
542036,New St Ferndale,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,29.8
542036,New St Ferndale,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
542036,New St Ferndale,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
542036,New St Ferndale,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
542036,New St Ferndale,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,14.14
542036,New St Ferndale,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,21.22
542036,New St Ferndale,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,43.51
542036,New St Ferndale,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,43.24
542036,New St Ferndale,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,58.1
542036,New St Ferndale,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,108.3
542036,New St Ferndale,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,183.2
542036,New St Ferndale,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,183.4
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,19.47
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.88
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.92
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,40.0,N Current (RMS),A,29.7
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,82.2
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.71
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.02
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.68
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,30.0,N Current (RMS),A,27.6
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,46.1
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.5
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.05
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.56
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.5
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.01
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,20.0,N Current (RMS),A,38.8
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.0
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.3
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.75
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,10.0,N Current (RMS),A,32.9
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,29.7
542036,New St Ferndale,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
542036,New St Ferndale,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
542036,New St Ferndale,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
542036,New St Ferndale,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.88
542036,New St Ferndale,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,20.7
542036,New St Ferndale,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,41.32
542036,New St Ferndale,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,40.36
542036,New St Ferndale,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,59.4
542036,New St Ferndale,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,103.1
542036,New St Ferndale,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,175.2
542036,New St Ferndale,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,171.3
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.45
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,18.48
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.68
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.31
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,40.0,N Current (RMS),A,28.8
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,78.2
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,49.7
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.67
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.81
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.03
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,30.0,N Current (RMS),A,23.6
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.92
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.45
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.33
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.63
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,20.0,N Current (RMS),A,30.9
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.95
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,10.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
542036,New St Ferndale,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,29.5
542036,New St Ferndale,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
542036,New St Ferndale,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
542036,New St Ferndale,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
542036,New St Ferndale,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.71
542036,New St Ferndale,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,20.82
542036,New St Ferndale,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,32.94
542036,New St Ferndale,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,33.92
542036,New St Ferndale,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,52.8
542036,New St Ferndale,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,100.6
542036,New St Ferndale,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,139.3
542036,New St Ferndale,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,144.1
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,18.5
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.81
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.55
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,40.0,N Current (RMS),A,32.9
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,78.0
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,49.8
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.17
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.68
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.99
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,30.0,N Current (RMS),A,24.0
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.05
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.13
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.07
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.97
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,20.0,N Current (RMS),A,34.6
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.14
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,10.0,N Current (RMS),A,27.4
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,29.4
542036,New St Ferndale,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
542036,New St Ferndale,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
542036,New St Ferndale,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
542036,New St Ferndale,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.61
542036,New St Ferndale,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,20.65
542036,New St Ferndale,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,32.77
542036,New St Ferndale,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,33.65
542036,New St Ferndale,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,55.5
542036,New St Ferndale,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,102.2
542036,New St Ferndale,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,139.7
542036,New St Ferndale,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,143.4
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,17.73
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.44
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.93
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,40.0,N Current (RMS),A,28.6
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,75.4
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,48.7
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.2
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.72
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.04
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,30.0,N Current (RMS),A,24.8
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.9
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.6
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.38
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.02
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.97
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (RMS),A,28.7
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.5
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.6
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.85
