Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,10.0,N Current (RMS),A,13.9
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
542036,New St Ferndale,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
542036,New St Ferndale,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
542036,New St Ferndale,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,14.34
542036,New St Ferndale,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,21.05
542036,New St Ferndale,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,33.1
542036,New St Ferndale,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,33.79
542036,New St Ferndale,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,59.4
542036,New St Ferndale,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,107.4
542036,New St Ferndale,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,140.8
542036,New St Ferndale,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,144.7
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,20.68
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.28
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.19
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,40.0,N Current (RMS),A,32.3
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,88.3
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,56.5
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,44.3
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.66
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.32
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.11
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,30.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.29
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.22
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.2
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.59
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (RMS),A,28.3
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.49
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,10.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,29.2
542036,New St Ferndale,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
542036,New St Ferndale,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
542036,New St Ferndale,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
542036,New St Ferndale,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.38
542036,New St Ferndale,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,22.2
542036,New St Ferndale,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,35.81
542036,New St Ferndale,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,37.37
542036,New St Ferndale,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,59.6
542036,New St Ferndale,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,110.5
542036,New St Ferndale,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,152.1
542036,New St Ferndale,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,159.8
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,21.06
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.31
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.87
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,40.0,N Current (RMS),A,36.6
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,89.5
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.9
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.27
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.95
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.37
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,30.0,N Current (RMS),A,26.8
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.9
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.92
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.97
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.27
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.74
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (RMS),A,30.3
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.13
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,10.0,N Current (RMS),A,20.5
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
542036,New St Ferndale,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
542036,New St Ferndale,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
542036,New St Ferndale,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.47
542036,New St Ferndale,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,28.42
542036,New St Ferndale,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,32.27
542036,New St Ferndale,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,32.11
542036,New St Ferndale,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,75.6
542036,New St Ferndale,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,131.4
542036,New St Ferndale,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,137.1
542036,New St Ferndale,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,138.0
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,21.76
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.11
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.95
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,40.0,N Current (RMS),A,39.7
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,93.1
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,56.0
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.3
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.82
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.67
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,30.0,N Current (RMS),A,33.9
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.7
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.22
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.35
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.57
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.86
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (RMS),A,37.3
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.6
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
542036,New St Ferndale,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
542036,New St Ferndale,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
542036,New St Ferndale,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.04
542036,New St Ferndale,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,31.75
542036,New St Ferndale,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,37.13
542036,New St Ferndale,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,31.08
542036,New St Ferndale,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,80.7
542036,New St Ferndale,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,143.9
542036,New St Ferndale,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,158.0
542036,New St Ferndale,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,133.6
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,20.15
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.52
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.41
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,40.0,N Current (RMS),A,29.8
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,85.6
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,66.8
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,49.6
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.54
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.57
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.3
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,30.0,N Current (RMS),A,16.5
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.6
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.95
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.99
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.1
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (RMS),A,38.6
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.7
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.44
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (RMS),A,16.5
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
542036,New St Ferndale,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,28.9
542036,New St Ferndale,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
542036,New St Ferndale,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
542036,New St Ferndale,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
542036,New St Ferndale,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.04
542036,New St Ferndale,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
542036,New St Ferndale,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,23.8
542036,New St Ferndale,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,38.1
542036,New St Ferndale,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,29.25
542036,New St Ferndale,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,68.3
542036,New St Ferndale,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,111.1
542036,New St Ferndale,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,161.7
542036,New St Ferndale,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,126.0
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.63
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,18.83
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.78
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.56
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,40.0,N Current (RMS),A,28.7
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,79.7
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,54.7
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.12
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.57
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.73
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,30.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.92
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.97
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.04
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.78
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (RMS),A,31.0
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.69
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,28.8
542036,New St Ferndale,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
542036,New St Ferndale,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
542036,New St Ferndale,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
542036,New St Ferndale,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
542036,New St Ferndale,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.75
542036,New St Ferndale,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
542036,New St Ferndale,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,24.02
542036,New St Ferndale,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,34.84
542036,New St Ferndale,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,30.75
542036,New St Ferndale,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,65.5
542036,New St Ferndale,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,112.7
542036,New St Ferndale,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,147.9
542036,New St Ferndale,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,132.4
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,19.8
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.13
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.71
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,40.0,N Current (RMS),A,31.5
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,84.0
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,56.0
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.1
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.87
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.31
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.19
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,30.0,N Current (RMS),A,12.7
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.77
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.82
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.13
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.97
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (RMS),A,30.3
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.5
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.3
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.28
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,28.7
542036,New St Ferndale,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
542036,New St Ferndale,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
542036,New St Ferndale,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
542036,New St Ferndale,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
542036,New St Ferndale,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.32
542036,New St Ferndale,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
542036,New St Ferndale,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,23.71
542036,New St Ferndale,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,38.39
542036,New St Ferndale,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,34.15
542036,New St Ferndale,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,59.3
542036,New St Ferndale,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,114.5
542036,New St Ferndale,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,162.7
542036,New St Ferndale,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,146.5
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,19.38
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.62
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.1
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,40.0,N Current (RMS),A,28.1
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,82.5
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.9
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.26
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.21
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.31
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,30.0,N Current (RMS),A,13.0
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.53
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.03
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.28
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.46
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (RMS),A,31.7
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.03
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (RMS),A,24.9
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
542036,New St Ferndale,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,28.5
542036,New St Ferndale,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
542036,New St Ferndale,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
542036,New St Ferndale,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
542036,New St Ferndale,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
542036,New St Ferndale,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.45
542036,New St Ferndale,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,22.59
542036,New St Ferndale,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,31.9
542036,New St Ferndale,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,31.9
542036,New St Ferndale,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,56.2
542036,New St Ferndale,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,108.7
542036,New St Ferndale,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,136.5
542036,New St Ferndale,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,136.3
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.84
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.01
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.27
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,40.0,N Current (RMS),A,31.2
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,76.0
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,55.7
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.17
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.52
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.43
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,30.0,N Current (RMS),A,14.9
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.83
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.66
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.98
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.65
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (RMS),A,29.1
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.36
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (RMS),A,19.3
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,28.3
542036,New St Ferndale,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
542036,New St Ferndale,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
542036,New St Ferndale,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
542036,New St Ferndale,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
542036,New St Ferndale,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.63
542036,New St Ferndale,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,22.39
542036,New St Ferndale,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,30.99
542036,New St Ferndale,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,28.72
542036,New St Ferndale,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,64.8
542036,New St Ferndale,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,106.2
542036,New St Ferndale,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,132.0
542036,New St Ferndale,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,123.5
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,16.0
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.7
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.54
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,40.0,N Current (RMS),A,23.8
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,68.7
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,58.2
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.6
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.06
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.44
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,30.0,N Current (RMS),A,19.3
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.72
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.81
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.93
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.6
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (RMS),A,28.5
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.29
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (RMS),A,28.2
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
542036,New St Ferndale,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,28.1
542036,New St Ferndale,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
542036,New St Ferndale,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
542036,New St Ferndale,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
542036,New St Ferndale,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
542036,New St Ferndale,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.59
542036,New St Ferndale,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,21.85
542036,New St Ferndale,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,32.85
542036,New St Ferndale,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,32.87
542036,New St Ferndale,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,55.2
542036,New St Ferndale,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,102.8
542036,New St Ferndale,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,139.2
542036,New St Ferndale,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,140.0
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.63
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.99
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.17
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,40.0,N Current (RMS),A,29.0
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,75.2
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,55.4
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.75
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.3
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.13
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,30.0,N Current (RMS),A,15.3
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.52
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.0
