Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.78
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.91
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (RMS),A,28.8
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.3
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.8
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,60.8
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.03
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (RMS),A,25.9
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
542036,New St Ferndale,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,27.9
542036,New St Ferndale,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
542036,New St Ferndale,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
542036,New St Ferndale,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
542036,New St Ferndale,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
542036,New St Ferndale,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,15.67
542036,New St Ferndale,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,18.96
542036,New St Ferndale,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,38.29
542036,New St Ferndale,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,36.24
542036,New St Ferndale,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,54.5
542036,New St Ferndale,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,105.3
542036,New St Ferndale,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,163.0
542036,New St Ferndale,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,155.4
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.14
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.81
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.54
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,40.0,N Current (RMS),A,25.1
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,65.3
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,59.1
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.31
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.43
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.93
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,30.0,N Current (RMS),A,13.4
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.72
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.56
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.05
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.74
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (RMS),A,37.7
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (RMS),A,24.0
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
542036,New St Ferndale,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,27.7
542036,New St Ferndale,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
542036,New St Ferndale,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
542036,New St Ferndale,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
542036,New St Ferndale,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
542036,New St Ferndale,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.99
542036,New St Ferndale,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,17.85
542036,New St Ferndale,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,35.93
542036,New St Ferndale,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,32.99
542036,New St Ferndale,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,60.9
542036,New St Ferndale,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,95.4
542036,New St Ferndale,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,155.4
542036,New St Ferndale,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,142.0
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,18.06
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.45
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.71
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,40.0,N Current (RMS),A,30.9
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,78.0
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,70.4
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.87
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.1
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.82
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,30.0,N Current (RMS),A,18.4
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.5
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.81
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.1
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.73
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.35
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (RMS),A,53.1
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,77.8
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.95
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (RMS),A,24.3
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
542036,New St Ferndale,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
542036,New St Ferndale,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
542036,New St Ferndale,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.57
542036,New St Ferndale,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
542036,New St Ferndale,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
542036,New St Ferndale,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.52
542036,New St Ferndale,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,23.74
542036,New St Ferndale,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,43.15
542036,New St Ferndale,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,33.84
542036,New St Ferndale,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,67.6
542036,New St Ferndale,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,113.1
542036,New St Ferndale,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,185.3
542036,New St Ferndale,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,146.2
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.49
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.82
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.59
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.96
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,40.0,N Current (RMS),A,25.5
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,68.4
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.82
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.15
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.61
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,30.0,N Current (RMS),A,21.7
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.9
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.57
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.36
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.8
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.54
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (RMS),A,25.4
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.28
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
542036,New St Ferndale,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,27.4
542036,New St Ferndale,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
542036,New St Ferndale,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
542036,New St Ferndale,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.1
542036,New St Ferndale,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.83
542036,New St Ferndale,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.32
542036,New St Ferndale,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,19.21
542036,New St Ferndale,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,28.44
542036,New St Ferndale,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,33.39
542036,New St Ferndale,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,55.2
542036,New St Ferndale,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,99.5
542036,New St Ferndale,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,123.5
542036,New St Ferndale,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,144.1
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.94
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.14
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.93
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,40.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,55.9
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,52.7
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.12
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.67
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,18.24
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,30.0,N Current (RMS),A,44.0
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,78.5
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.72
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.14
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.51
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.94
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (RMS),A,23.3
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.7
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.3
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.59
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
542036,New St Ferndale,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,27.3
542036,New St Ferndale,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
542036,New St Ferndale,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
542036,New St Ferndale,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
542036,New St Ferndale,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.62
542036,New St Ferndale,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.43
542036,New St Ferndale,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,15.91
542036,New St Ferndale,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,32.01
542036,New St Ferndale,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,43.7
542036,New St Ferndale,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,68.7
542036,New St Ferndale,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,89.5
542036,New St Ferndale,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,138.1
542036,New St Ferndale,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,188.2
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.92
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.98
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.05
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,40.0,N Current (RMS),A,19.1
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,55.9
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,51.7
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.19
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.35
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,30.0,N Current (RMS),A,24.2
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.5
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.99
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.19
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.29
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.95
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,10.0,N Current (RMS),A,24.1
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
542036,New St Ferndale,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,27.1
542036,New St Ferndale,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
542036,New St Ferndale,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.86
542036,New St Ferndale,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
542036,New St Ferndale,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.63
542036,New St Ferndale,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.63
542036,New St Ferndale,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
542036,New St Ferndale,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,18.99
542036,New St Ferndale,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,30.95
542036,New St Ferndale,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,35.64
542036,New St Ferndale,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,56.4
542036,New St Ferndale,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,96.3
542036,New St Ferndale,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,133.7
542036,New St Ferndale,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,155.2
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.5
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.95
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.11
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,40.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,66.3
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,55.5
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.59
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.14
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.91
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,30.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.63
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.84
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.04
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.75
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,20.0,N Current (RMS),A,26.5
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.56
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,10.0,N Current (RMS),A,14.9
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,26.9
542036,New St Ferndale,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
542036,New St Ferndale,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
542036,New St Ferndale,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
542036,New St Ferndale,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
542036,New St Ferndale,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.08
542036,New St Ferndale,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,20.14
542036,New St Ferndale,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,34.3
542036,New St Ferndale,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,37.34
542036,New St Ferndale,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,53.5
542036,New St Ferndale,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,102.9
542036,New St Ferndale,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,147.4
542036,New St Ferndale,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,160.5
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.9
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.5
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.01
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,40.0,N Current (RMS),A,33.1
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,63.9
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,66.9
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.39
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.61
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.9
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,30.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,49.9
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.75
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.47
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.05
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.49
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,20.0,N Current (RMS),A,34.0
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.38
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,10.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
542036,New St Ferndale,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
542036,New St Ferndale,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
542036,New St Ferndale,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
542036,New St Ferndale,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.89
542036,New St Ferndale,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,17.56
542036,New St Ferndale,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,40.03
542036,New St Ferndale,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,32.78
542036,New St Ferndale,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,66.5
542036,New St Ferndale,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,86.1
542036,New St Ferndale,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,172.1
542036,New St Ferndale,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,141.1
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.51
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.91
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.28
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.39
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,40.0,N Current (RMS),A,24.7
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,68.2
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,56.9
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.97
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.94
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.1
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,30.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.47
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.62
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.85
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.96
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,20.0,N Current (RMS),A,25.1
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.06
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,10.0,N Current (RMS),A,30.5
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,26.6
542036,New St Ferndale,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
542036,New St Ferndale,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.49
542036,New St Ferndale,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
542036,New St Ferndale,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
542036,New St Ferndale,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.68
542036,New St Ferndale,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,19.05
542036,New St Ferndale,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,33.0
542036,New St Ferndale,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,38.51
542036,New St Ferndale,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,50.6
542036,New St Ferndale,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,98.1
542036,New St Ferndale,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,141.2
542036,New St Ferndale,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,165.3
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.72
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.52
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.82
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,40.0,N Current (RMS),A,30.5
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,63.6
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,70.8
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.9
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.82
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.4
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.99
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,30.0,N Current (RMS),A,16.0
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,43.1
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.84
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.91
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.59
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.12
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,20.0,N Current (RMS),A,31.8
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.85
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.64
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,10.0,N Current (RMS),A,25.9
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,26.4
542036,New St Ferndale,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
542036,New St Ferndale,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
542036,New St Ferndale,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.35
542036,New St Ferndale,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
542036,New St Ferndale,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.27
542036,New St Ferndale,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,19.45
542036,New St Ferndale,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,41.36
542036,New St Ferndale,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,36.57
542036,New St Ferndale,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,62.4
542036,New St Ferndale,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,96.5
542036,New St Ferndale,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,176.4
542036,New St Ferndale,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,156.9
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.61
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,16.48
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,20.04
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.61
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,40.0,N Current (RMS),A,45.6
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,70.2
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,86.5
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
