Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.21
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.82
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.51
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,30.0,N Current (RMS),A,29.7
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,55.7
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.28
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.06
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.8
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.33
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,20.0,N Current (RMS),A,37.6
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.1
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,10.0,N Current (RMS),A,29.4
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
542036,New St Ferndale,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
542036,New St Ferndale,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
542036,New St Ferndale,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
542036,New St Ferndale,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.74
542036,New St Ferndale,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,21.46
542036,New St Ferndale,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,42.15
542036,New St Ferndale,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,38.54
542036,New St Ferndale,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,61.0
542036,New St Ferndale,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,99.8
542036,New St Ferndale,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,180.8
542036,New St Ferndale,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,165.7
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,18.07
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.41
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.16
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,40.0,N Current (RMS),A,32.8
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,77.4
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,59.0
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.94
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.18
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.16
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,30.0,N Current (RMS),A,32.6
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,61.4
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.48
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.14
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.82
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,20.0,N Current (RMS),A,27.9
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.8
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.69
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,10.0,N Current (RMS),A,22.7
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,25.9
542036,New St Ferndale,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
542036,New St Ferndale,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
542036,New St Ferndale,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
542036,New St Ferndale,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
542036,New St Ferndale,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.52
542036,New St Ferndale,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,21.78
542036,New St Ferndale,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,34.35
542036,New St Ferndale,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,40.82
542036,New St Ferndale,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,60.3
542036,New St Ferndale,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,107.0
542036,New St Ferndale,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,147.0
542036,New St Ferndale,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,174.6
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.18
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.4
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.13
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,40.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,69.6
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,53.3
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.5
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.9
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.4
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,30.0,N Current (RMS),A,19.3
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,45.1
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.16
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.63
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.29
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.64
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,20.0,N Current (RMS),A,27.7
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.5
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.9
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.32
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,10.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
542036,New St Ferndale,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,25.8
542036,New St Ferndale,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
542036,New St Ferndale,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
542036,New St Ferndale,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
542036,New St Ferndale,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
542036,New St Ferndale,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.58
542036,New St Ferndale,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,20.05
542036,New St Ferndale,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,34.71
542036,New St Ferndale,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,37.5
542036,New St Ferndale,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,49.2
542036,New St Ferndale,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,103.9
542036,New St Ferndale,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,147.8
542036,New St Ferndale,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,161.0
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.56
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.56
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.03
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,40.0,N Current (RMS),A,27.1
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,67.2
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,58.3
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.99
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.6
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.45
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,30.0,N Current (RMS),A,14.1
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.41
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.48
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.83
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.26
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (RMS),A,43.2
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.59
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,10.0,N Current (RMS),A,28.8
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
542036,New St Ferndale,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,25.6
542036,New St Ferndale,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
542036,New St Ferndale,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.47
542036,New St Ferndale,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
542036,New St Ferndale,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.18
542036,New St Ferndale,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.62
542036,New St Ferndale,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,21.14
542036,New St Ferndale,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,37.54
542036,New St Ferndale,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,31.33
542036,New St Ferndale,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,62.6
542036,New St Ferndale,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,99.4
542036,New St Ferndale,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,160.3
542036,New St Ferndale,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,135.4
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.33
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.1
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.5
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,40.0,N Current (RMS),A,24.0
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,66.4
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,52.2
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.92
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.38
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.04
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,30.0,N Current (RMS),A,12.6
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.63
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.87
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.7
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (RMS),A,44.8
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.1
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,10.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,25.4
542036,New St Ferndale,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
542036,New St Ferndale,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.42
542036,New St Ferndale,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
542036,New St Ferndale,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.14
542036,New St Ferndale,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.66
542036,New St Ferndale,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
542036,New St Ferndale,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,21.47
542036,New St Ferndale,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,38.46
542036,New St Ferndale,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,29.27
542036,New St Ferndale,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,66.5
542036,New St Ferndale,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,99.2
542036,New St Ferndale,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,163.9
542036,New St Ferndale,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,126.1
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.32
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.94
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.16
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,40.0,N Current (RMS),A,24.6
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,61.8
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.29
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.71
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.22
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,30.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.33
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.42
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.38
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.23
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (RMS),A,37.0
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.92
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,10.0,N Current (RMS),A,27.1
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,25.2
542036,New St Ferndale,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
542036,New St Ferndale,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
542036,New St Ferndale,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
542036,New St Ferndale,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
542036,New St Ferndale,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.22
542036,New St Ferndale,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
542036,New St Ferndale,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,22.15
542036,New St Ferndale,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,34.16
542036,New St Ferndale,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,30.53
542036,New St Ferndale,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,52.7
542036,New St Ferndale,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,104.0
542036,New St Ferndale,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,146.0
542036,New St Ferndale,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,131.4
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.57
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,16.9
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.75
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.66
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,40.0,N Current (RMS),A,31.0
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,73.0
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,67.9
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.9
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.84
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.26
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,30.0,N Current (RMS),A,31.0
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.49
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.88
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.02
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.74
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (RMS),A,30.7
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.38
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.92
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,10.0,N Current (RMS),A,26.1
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,25.0
542036,New St Ferndale,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
542036,New St Ferndale,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
542036,New St Ferndale,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
542036,New St Ferndale,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
542036,New St Ferndale,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.39
542036,New St Ferndale,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,24.94
542036,New St Ferndale,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,42.0
542036,New St Ferndale,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,34.58
542036,New St Ferndale,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,66.2
542036,New St Ferndale,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,121.3
542036,New St Ferndale,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,179.3
542036,New St Ferndale,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,150.5
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.56
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.97
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.04
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,40.0,N Current (RMS),A,35.3
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,68.6
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,68.6
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.37
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.45
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.03
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,30.0,N Current (RMS),A,21.6
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.82
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.39
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.75
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.61
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (RMS),A,39.7
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.2
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.1
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.66
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,10.0,N Current (RMS),A,22.1
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,24.8
542036,New St Ferndale,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
542036,New St Ferndale,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.88
542036,New St Ferndale,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.58
542036,New St Ferndale,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.79
542036,New St Ferndale,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.89
542036,New St Ferndale,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,21.64
542036,New St Ferndale,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,39.27
542036,New St Ferndale,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,32.35
542036,New St Ferndale,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,62.3
542036,New St Ferndale,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,100.8
542036,New St Ferndale,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,169.0
542036,New St Ferndale,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,140.3
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.55
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.48
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.0
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.92
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,40.0,N Current (RMS),A,29.9
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,63.9
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.49
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.85
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.09
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,30.0,N Current (RMS),A,26.0
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.9
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.1
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.89
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.98
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.79
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.49
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (RMS),A,33.9
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.36
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,10.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
542036,New St Ferndale,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,24.5
542036,New St Ferndale,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
542036,New St Ferndale,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
542036,New St Ferndale,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
542036,New St Ferndale,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
542036,New St Ferndale,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.96
542036,New St Ferndale,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
542036,New St Ferndale,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,21.11
542036,New St Ferndale,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,33.76
542036,New St Ferndale,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,31.87
542036,New St Ferndale,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,51.4
542036,New St Ferndale,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,98.8
542036,New St Ferndale,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,143.6
542036,New St Ferndale,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,136.4
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.76
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.63
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.87
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,40.0,N Current (RMS),A,23.6
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,63.0
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,54.4
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,43.1
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.82
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.49
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.91
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,30.0,N Current (RMS),A,29.3
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.35
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.33
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.16
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.06
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (RMS),A,42.1
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,64.4
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.4
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,24.3
542036,New St Ferndale,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
542036,New St Ferndale,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
542036,New St Ferndale,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
542036,New St Ferndale,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
542036,New St Ferndale,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.46
542036,New St Ferndale,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
542036,New St Ferndale,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,22.84
542036,New St Ferndale,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,36.87
542036,New St Ferndale,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,34.24
542036,New St Ferndale,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,56.0
542036,New St Ferndale,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,105.8
542036,New St Ferndale,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,156.4
542036,New St Ferndale,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,145.8
