Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.3
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.91
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.08
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,40.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,52.7
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,55.2
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.95
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.15
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,30.0,N Current (RMS),A,27.9
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,55.7
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.63
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.61
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.62
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.35
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (RMS),A,35.0
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.58
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.23
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (RMS),A,15.1
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,24.1
542036,New St Ferndale,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
542036,New St Ferndale,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
542036,New St Ferndale,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
542036,New St Ferndale,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
542036,New St Ferndale,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.87
542036,New St Ferndale,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
542036,New St Ferndale,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,18.73
542036,New St Ferndale,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,36.18
542036,New St Ferndale,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,36.81
542036,New St Ferndale,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,50.6
542036,New St Ferndale,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,92.0
542036,New St Ferndale,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,154.6
542036,New St Ferndale,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,156.6
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.51
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.41
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.07
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.98
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,40.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,53.2
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.66
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.93
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.29
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,30.0,N Current (RMS),A,33.5
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.6
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.42
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.52
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.99
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.48
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (RMS),A,40.9
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.1
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.41
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (RMS),A,24.0
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,23.9
542036,New St Ferndale,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
542036,New St Ferndale,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
542036,New St Ferndale,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
542036,New St Ferndale,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
542036,New St Ferndale,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.94
542036,New St Ferndale,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
542036,New St Ferndale,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,22.96
542036,New St Ferndale,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,31.6
542036,New St Ferndale,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,32.16
542036,New St Ferndale,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,55.1
542036,New St Ferndale,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,102.7
542036,New St Ferndale,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,135.8
542036,New St Ferndale,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,137.6
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.08
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.71
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.57
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,40.0,N Current (RMS),A,24.2
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,56.4
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,54.8
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.57
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.08
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.38
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,30.0,N Current (RMS),A,15.7
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.37
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.85
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.07
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.97
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (RMS),A,38.8
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.2
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.28
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (RMS),A,22.7
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,23.7
542036,New St Ferndale,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
542036,New St Ferndale,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
542036,New St Ferndale,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
542036,New St Ferndale,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
542036,New St Ferndale,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.63
542036,New St Ferndale,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
542036,New St Ferndale,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,17.02
542036,New St Ferndale,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,36.39
542036,New St Ferndale,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,28.21
542036,New St Ferndale,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,60.0
542036,New St Ferndale,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,83.5
542036,New St Ferndale,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,154.7
542036,New St Ferndale,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,121.0
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.67
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.08
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.34
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,40.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,50.4
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.19
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.64
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.09
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,30.0,N Current (RMS),A,15.9
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.33
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.61
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.58
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.22
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (RMS),A,32.5
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.24
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.22
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,23.6
542036,New St Ferndale,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
542036,New St Ferndale,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
542036,New St Ferndale,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
542036,New St Ferndale,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
542036,New St Ferndale,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
542036,New St Ferndale,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.16
542036,New St Ferndale,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
542036,New St Ferndale,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,14.84
542036,New St Ferndale,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,33.54
542036,New St Ferndale,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,27.86
542036,New St Ferndale,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,55.9
542036,New St Ferndale,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,76.7
542036,New St Ferndale,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,142.0
542036,New St Ferndale,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,119.4
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.91
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.36
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.04
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,40.0,N Current (RMS),A,28.1
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,55.8
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,66.2
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.09
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.51
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,30.0,N Current (RMS),A,15.0
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.44
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.63
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.75
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.31
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.8
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,23.4
542036,New St Ferndale,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
542036,New St Ferndale,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
542036,New St Ferndale,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
542036,New St Ferndale,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
542036,New St Ferndale,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.68
542036,New St Ferndale,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,16.09
542036,New St Ferndale,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,32.2
542036,New St Ferndale,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,26.53
542036,New St Ferndale,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,55.3
542036,New St Ferndale,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,81.6
542036,New St Ferndale,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,137.1
542036,New St Ferndale,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,114.7
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.99
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.86
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.31
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,40.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,56.4
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,50.5
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.37
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.78
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,30.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.53
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.77
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.26
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (RMS),A,33.7
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.31
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (RMS),A,16.7
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
542036,New St Ferndale,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,23.2
542036,New St Ferndale,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
542036,New St Ferndale,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
542036,New St Ferndale,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
542036,New St Ferndale,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
542036,New St Ferndale,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
542036,New St Ferndale,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.32
542036,New St Ferndale,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
542036,New St Ferndale,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,16.76
542036,New St Ferndale,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,30.75
542036,New St Ferndale,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,24.01
542036,New St Ferndale,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,60.6
542036,New St Ferndale,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,81.8
542036,New St Ferndale,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,130.5
542036,New St Ferndale,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,103.3
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.55
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.75
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.81
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.72
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,40.0,N Current (RMS),A,17.2
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,62.9
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,51.1
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.26
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.48
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.4
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,30.0,N Current (RMS),A,11.2
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.26
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.69
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.33
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.2
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (RMS),A,28.6
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.41
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (RMS),A,25.4
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
542036,New St Ferndale,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,23.1
542036,New St Ferndale,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
542036,New St Ferndale,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
542036,New St Ferndale,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
542036,New St Ferndale,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
542036,New St Ferndale,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.14
542036,New St Ferndale,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
542036,New St Ferndale,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,15.56
542036,New St Ferndale,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,28.34
542036,New St Ferndale,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,31.73
542036,New St Ferndale,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,48.2
542036,New St Ferndale,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,78.5
542036,New St Ferndale,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,121.3
542036,New St Ferndale,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,134.7
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.7
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.61
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.53
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,40.0,N Current (RMS),A,17.6
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,62.8
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,45.5
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.78
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.06
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.14
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,30.0,N Current (RMS),A,11.0
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.24
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.25
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.02
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.61
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (RMS),A,30.8
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.0
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.62
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
542036,New St Ferndale,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,22.9
542036,New St Ferndale,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
542036,New St Ferndale,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
542036,New St Ferndale,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
542036,New St Ferndale,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
542036,New St Ferndale,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.85
542036,New St Ferndale,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
542036,New St Ferndale,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,14.5
542036,New St Ferndale,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,29.53
542036,New St Ferndale,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,32.91
542036,New St Ferndale,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,47.2
542036,New St Ferndale,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
542036,New St Ferndale,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,125.8
542036,New St Ferndale,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,139.9
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.2
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.27
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.66
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,40.0,N Current (RMS),A,21.0
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,56.8
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.55
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.01
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,30.0,N Current (RMS),A,11.6
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.77
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.34
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.43
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.81
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (RMS),A,25.2
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.12
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,22.8
542036,New St Ferndale,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
542036,New St Ferndale,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
542036,New St Ferndale,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
542036,New St Ferndale,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
542036,New St Ferndale,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.48
542036,New St Ferndale,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,13.72
542036,New St Ferndale,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,26.3
542036,New St Ferndale,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,27.98
542036,New St Ferndale,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,44.1
542036,New St Ferndale,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,76.5
542036,New St Ferndale,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,111.5
542036,New St Ferndale,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,119.4
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.7
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.87
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.6
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,40.0,N Current (RMS),A,20.5
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,50.7
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.26
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.92
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.31
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,30.0,N Current (RMS),A,24.4
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.72
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.57
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.74
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.51
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (RMS),A,30.2
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.51
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (RMS),A,23.5
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,22.7
542036,New St Ferndale,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
542036,New St Ferndale,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
542036,New St Ferndale,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
