Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
542036,New St Ferndale,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.19
542036,New St Ferndale,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,16.71
542036,New St Ferndale,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,27.12
542036,New St Ferndale,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,27.93
542036,New St Ferndale,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,50.3
542036,New St Ferndale,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,85.6
542036,New St Ferndale,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,115.4
542036,New St Ferndale,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,119.9
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.23
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.3
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.06
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,40.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,48.9
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.9
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.86
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.73
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.87
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,30.0,N Current (RMS),A,39.6
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.7
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.1
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.38
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.65
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.92
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (RMS),A,39.8
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.22
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,22.6
542036,New St Ferndale,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
542036,New St Ferndale,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
542036,New St Ferndale,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
542036,New St Ferndale,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
542036,New St Ferndale,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.03
542036,New St Ferndale,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,22.02
542036,New St Ferndale,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,29.3
542036,New St Ferndale,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,26.08
542036,New St Ferndale,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,56.3
542036,New St Ferndale,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,101.8
542036,New St Ferndale,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,126.5
542036,New St Ferndale,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,112.3
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.56
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.59
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.16
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,40.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.5
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.96
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.43
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.25
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,30.0,N Current (RMS),A,11.8
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.09
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.69
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.19
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.28
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (RMS),A,43.3
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.9
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.88
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
542036,New St Ferndale,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,22.6
542036,New St Ferndale,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
542036,New St Ferndale,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.74
542036,New St Ferndale,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.33
542036,New St Ferndale,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.73
542036,New St Ferndale,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.39
542036,New St Ferndale,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,11.41
542036,New St Ferndale,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,28.92
542036,New St Ferndale,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,28.58
542036,New St Ferndale,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,58.3
542036,New St Ferndale,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,68.3
542036,New St Ferndale,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,126.9
542036,New St Ferndale,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,124.5
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.93
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.96
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.89
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,40.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.5
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.59
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.61
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,30.0,N Current (RMS),A,12.6
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.68
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-7.58
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.35
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.78
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (RMS),A,45.8
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,69.9
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.4
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,70.7
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.35
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (RMS),A,34.9
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
542036,New St Ferndale,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,22.5
542036,New St Ferndale,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
542036,New St Ferndale,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.37
542036,New St Ferndale,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
542036,New St Ferndale,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.32
542036,New St Ferndale,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,15.28
542036,New St Ferndale,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,8.95
542036,New St Ferndale,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,29.09
542036,New St Ferndale,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,37.64
542036,New St Ferndale,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,68.0
542036,New St Ferndale,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,79.1
542036,New St Ferndale,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,125.3
542036,New St Ferndale,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,160.9
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.82
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.9
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.45
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,40.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.91
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.32
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,30.0,N Current (RMS),A,12.5
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.87
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.36
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.13
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.57
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (RMS),A,28.7
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.1
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (RMS),A,20.1
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,22.5
542036,New St Ferndale,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
542036,New St Ferndale,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
542036,New St Ferndale,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
542036,New St Ferndale,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
542036,New St Ferndale,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.8
542036,New St Ferndale,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,11.92
542036,New St Ferndale,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,25.55
542036,New St Ferndale,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,26.34
542036,New St Ferndale,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,45.2
542036,New St Ferndale,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
542036,New St Ferndale,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,111.9
542036,New St Ferndale,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,113.7
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.45
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.69
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.98
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,40.0,N Current (RMS),A,21.4
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,54.0
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.66
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.51
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.28
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.96
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.25
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.31
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.6
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (RMS),A,21.7
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.84
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,22.6
542036,New St Ferndale,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
542036,New St Ferndale,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
542036,New St Ferndale,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
542036,New St Ferndale,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
542036,New St Ferndale,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.38
542036,New St Ferndale,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,13.88
542036,New St Ferndale,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,21.05
542036,New St Ferndale,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,24.69
542036,New St Ferndale,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,47.3
542036,New St Ferndale,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,73.0
542036,New St Ferndale,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,90.2
542036,New St Ferndale,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,106.3
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.76
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.82
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.28
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,40.0,N Current (RMS),A,15.9
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.86
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.66
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,30.0,N Current (RMS),A,21.7
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.17
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.11
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.6
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (RMS),A,17.1
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.18
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (RMS),A,24.4
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
542036,New St Ferndale,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,22.6
542036,New St Ferndale,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
542036,New St Ferndale,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
542036,New St Ferndale,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
542036,New St Ferndale,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
542036,New St Ferndale,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.49
542036,New St Ferndale,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,16.58
542036,New St Ferndale,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,17.51
542036,New St Ferndale,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,24.57
542036,New St Ferndale,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,54.5
542036,New St Ferndale,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,78.5
542036,New St Ferndale,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,75.4
542036,New St Ferndale,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,105.5
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.98
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.88
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.25
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,40.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.76
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.03
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,30.0,N Current (RMS),A,14.7
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.37
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.08
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.5
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,20.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.98
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,10.0,N Current (RMS),A,29.0
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,22.7
542036,New St Ferndale,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
542036,New St Ferndale,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.13
542036,New St Ferndale,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
542036,New St Ferndale,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.63
542036,New St Ferndale,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.33
542036,New St Ferndale,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,12.68
542036,New St Ferndale,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,18.4
542036,New St Ferndale,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,26.88
542036,New St Ferndale,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,57.0
542036,New St Ferndale,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,63.4
542036,New St Ferndale,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,80.1
542036,New St Ferndale,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,117.2
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.81
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.42
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.68
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,40.0,N Current (RMS),A,28.1
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,58.4
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.82
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.47
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,30.0,N Current (RMS),A,12.0
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.81
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.62
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.13
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,20.0,N Current (RMS),A,23.3
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.38
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,10.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,22.8
542036,New St Ferndale,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
542036,New St Ferndale,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
542036,New St Ferndale,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
542036,New St Ferndale,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
542036,New St Ferndale,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.6
542036,New St Ferndale,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,11.03
542036,New St Ferndale,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,18.05
542036,New St Ferndale,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,30.82
542036,New St Ferndale,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,68.4
542036,New St Ferndale,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,57.9
542036,New St Ferndale,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,78.1
542036,New St Ferndale,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,131.9
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.25
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.68
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.95
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,40.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,30.0,N Current (RMS),A,9.6
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.53
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.38
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.92
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,22.8
542036,New St Ferndale,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
542036,New St Ferndale,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
542036,New St Ferndale,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
542036,New St Ferndale,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
542036,New St Ferndale,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.19
542036,New St Ferndale,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,11.36
542036,New St Ferndale,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,18.81
542036,New St Ferndale,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,19.9
542036,New St Ferndale,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,42.8
542036,New St Ferndale,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,60.4
542036,New St Ferndale,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,81.5
542036,New St Ferndale,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,86.7
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.57
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.77
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.77
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,40.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,58.4
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.67
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,30.0,N Current (RMS),A,10.6
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.16
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.0
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.48
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.4
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,20.0,N Current (RMS),A,16.8
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
