Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,10.0,N Current (RMS),A,11.0
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,22.9
542036,New St Ferndale,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
542036,New St Ferndale,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
542036,New St Ferndale,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
542036,New St Ferndale,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
542036,New St Ferndale,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.99
542036,New St Ferndale,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542036,New St Ferndale,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542036,New St Ferndale,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,15.07
542036,New St Ferndale,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,20.48
542036,New St Ferndale,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,19.0
542036,New St Ferndale,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,42.7
542036,New St Ferndale,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,73.3
542036,New St Ferndale,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,88.1
542036,New St Ferndale,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.62
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.77
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.8
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,40.0,N Current (RMS),A,21.9
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,50.1
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.3
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.32
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,30.0,N Current (RMS),A,11.9
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.57
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.62
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.74
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.06
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,20.0,N Current (RMS),A,16.2
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,10.0,N Current (RMS),A,7.6
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,23.0
542036,New St Ferndale,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
542036,New St Ferndale,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
542036,New St Ferndale,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
542036,New St Ferndale,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.45
542036,New St Ferndale,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
542036,New St Ferndale,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,12.15
542036,New St Ferndale,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,20.47
542036,New St Ferndale,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,19.72
542036,New St Ferndale,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,40.6
542036,New St Ferndale,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,62.0
542036,New St Ferndale,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,88.5
542036,New St Ferndale,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,85.1
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.48
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.49
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.04
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,40.0,N Current (RMS),A,17.0
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.8
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,45.4
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,30.0,N Current (RMS),A,9.4
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.34
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.5
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.14
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.81
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,20.0,N Current (RMS),A,16.8
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.17
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,23.1
542036,New St Ferndale,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
542036,New St Ferndale,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
542036,New St Ferndale,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
542036,New St Ferndale,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.76
542036,New St Ferndale,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,12.37
542036,New St Ferndale,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,20.08
542036,New St Ferndale,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,21.78
542036,New St Ferndale,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,40.0
542036,New St Ferndale,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,63.2
542036,New St Ferndale,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,86.7
542036,New St Ferndale,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,93.7
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.03
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.46
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.86
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,40.0,N Current (RMS),A,14.0
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,30.0,N Current (RMS),A,11.0
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.58
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.9
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.13
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.21
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,20.0,N Current (RMS),A,16.4
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,23.2
542036,New St Ferndale,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
542036,New St Ferndale,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
542036,New St Ferndale,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
542036,New St Ferndale,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.37
542036,New St Ferndale,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,10.2
542036,New St Ferndale,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,17.76
542036,New St Ferndale,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,21.28
542036,New St Ferndale,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,39.3
542036,New St Ferndale,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,54.5
542036,New St Ferndale,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
542036,New St Ferndale,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,91.6
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.56
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.05
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.8
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,40.0,N Current (RMS),A,36.1
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.3
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,58.3
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.34
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,30.0,N Current (RMS),A,12.0
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.26
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.38
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.96
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.68
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,20.0,N Current (RMS),A,15.6
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,10.0,N Current (RMS),A,10.9
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
542036,New St Ferndale,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,23.3
542036,New St Ferndale,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.75
542036,New St Ferndale,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.21
542036,New St Ferndale,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
542036,New St Ferndale,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.05
542036,New St Ferndale,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,13.52
542036,New St Ferndale,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,22.47
542036,New St Ferndale,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,21.24
542036,New St Ferndale,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,43.0
542036,New St Ferndale,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,67.9
542036,New St Ferndale,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,98.0
542036,New St Ferndale,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,91.9
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.91
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.27
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.21
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,40.0,N Current (RMS),A,36.4
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,43.1
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,55.1
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,30.0,N Current (RMS),A,10.9
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.31
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.57
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.8
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.79
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,20.0,N Current (RMS),A,16.0
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.61
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,10.0,N Current (RMS),A,14.9
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
542036,New St Ferndale,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,23.4
542036,New St Ferndale,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
542036,New St Ferndale,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
542036,New St Ferndale,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
542036,New St Ferndale,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.34
542036,New St Ferndale,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
542036,New St Ferndale,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,11.37
542036,New St Ferndale,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,21.47
542036,New St Ferndale,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,22.42
542036,New St Ferndale,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,43.9
542036,New St Ferndale,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,58.6
542036,New St Ferndale,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,93.9
542036,New St Ferndale,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,96.0
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.36
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.1
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.57
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.88
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,40.0,N Current (RMS),A,24.1
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,56.8
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.3
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,30.0,N Current (RMS),A,9.3
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.34
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.96
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.37
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.93
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,20.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.33
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,23.5
542036,New St Ferndale,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
542036,New St Ferndale,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
542036,New St Ferndale,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
542036,New St Ferndale,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.58
542036,New St Ferndale,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,13.37
542036,New St Ferndale,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,19.24
542036,New St Ferndale,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,22.12
542036,New St Ferndale,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,38.2
542036,New St Ferndale,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,68.2
542036,New St Ferndale,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,82.8
542036,New St Ferndale,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,95.4
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.15
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.93
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.57
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,40.0,N Current (RMS),A,17.6
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,56.6
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,44.5
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.37
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.7
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,30.0,N Current (RMS),A,10.8
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.53
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.44
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.9
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.22
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,20.0,N Current (RMS),A,23.0
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,23.6
542036,New St Ferndale,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
542036,New St Ferndale,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
542036,New St Ferndale,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
542036,New St Ferndale,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.49
542036,New St Ferndale,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
542036,New St Ferndale,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,11.87
542036,New St Ferndale,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,22.45
542036,New St Ferndale,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,24.25
542036,New St Ferndale,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,41.3
542036,New St Ferndale,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,68.8
542036,New St Ferndale,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,96.9
542036,New St Ferndale,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,106.0
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.06
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.25
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.93
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,40.0,N Current (RMS),A,16.6
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,30.0,N Current (RMS),A,9.6
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.41
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.0
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.08
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,20.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,10.0,N Current (RMS),A,8.9
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
542036,New St Ferndale,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,23.7
542036,New St Ferndale,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
542036,New St Ferndale,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
542036,New St Ferndale,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
542036,New St Ferndale,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.23
542036,New St Ferndale,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
542036,New St Ferndale,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
542036,New St Ferndale,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,6.59
542036,New St Ferndale,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,15.71
542036,New St Ferndale,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,14.88
542036,New St Ferndale,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,36.6
542036,New St Ferndale,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,69.1
542036,New St Ferndale,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,65.5
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.24
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.46
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.26
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,40.0,N Current (RMS),A,10.9
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.52
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.83
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,30.0,N Current (RMS),A,9.4
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.46
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.78
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.21
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,20.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,10.0,N Current (RMS),A,8.6
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,23.8
542036,New St Ferndale,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
542036,New St Ferndale,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
542036,New St Ferndale,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
542036,New St Ferndale,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
542036,New St Ferndale,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.3
542036,New St Ferndale,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
542036,New St Ferndale,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542036,New St Ferndale,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,7.59
542036,New St Ferndale,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,13.72
542036,New St Ferndale,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,14.14
542036,New St Ferndale,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,35.8
542036,New St Ferndale,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,46.1
542036,New St Ferndale,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,60.9
542036,New St Ferndale,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,62.8
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.12
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.04
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.59
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,40.0,N Current (RMS),A,13.3
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.32
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,30.0,N Current (RMS),A,8.3
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.88
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
