Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.1
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.54
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.05
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,20.0,N Current (RMS),A,17.2
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,10.0,N Current (RMS),A,8.5
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,23.9
542036,New St Ferndale,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.8
542036,New St Ferndale,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.22
542036,New St Ferndale,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.61
542036,New St Ferndale,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.17
542036,New St Ferndale,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
542036,New St Ferndale,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
542036,New St Ferndale,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,5.35
542036,New St Ferndale,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,13.87
542036,New St Ferndale,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,15.17
542036,New St Ferndale,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,34.6
542036,New St Ferndale,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,60.9
542036,New St Ferndale,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,67.2
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.47
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.78
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,40.0,N Current (RMS),A,11.4
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.2
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,30.0,N Current (RMS),A,8.2
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.52
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.98
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.15
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.7
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (RMS),A,16.3
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,10.0,N Current (RMS),A,8.8
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,24.1
542036,New St Ferndale,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.71
542036,New St Ferndale,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
542036,New St Ferndale,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
542036,New St Ferndale,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
542036,New St Ferndale,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.19
542036,New St Ferndale,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
542036,New St Ferndale,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
542036,New St Ferndale,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,5.91
542036,New St Ferndale,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,13.77
542036,New St Ferndale,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,15.34
542036,New St Ferndale,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,36.9
542036,New St Ferndale,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
542036,New St Ferndale,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,67.4
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.58
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.2
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.5
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,40.0,N Current (RMS),A,14.3
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,30.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.55
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.11
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.38
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.81
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (RMS),A,16.8
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,10.0,N Current (RMS),A,8.8
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,24.2
542036,New St Ferndale,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.04
542036,New St Ferndale,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.56
542036,New St Ferndale,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.85
542036,New St Ferndale,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.43
542036,New St Ferndale,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
542036,New St Ferndale,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
542036,New St Ferndale,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,7.73
542036,New St Ferndale,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,13.56
542036,New St Ferndale,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,15.27
542036,New St Ferndale,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,37.5
542036,New St Ferndale,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,60.1
542036,New St Ferndale,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,67.6
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.54
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.74
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.61
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,40.0,N Current (RMS),A,10.9
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,30.0,N Current (RMS),A,9.0
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.45
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.08
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.9
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (RMS),A,16.7
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,10.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,24.3
542036,New St Ferndale,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.93
542036,New St Ferndale,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.5
542036,New St Ferndale,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
542036,New St Ferndale,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.79
542036,New St Ferndale,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.68
542036,New St Ferndale,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
542036,New St Ferndale,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
542036,New St Ferndale,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,6.83
542036,New St Ferndale,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,13.77
542036,New St Ferndale,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,15.38
542036,New St Ferndale,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,39.3
542036,New St Ferndale,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,61.2
542036,New St Ferndale,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.94
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.31
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.61
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,40.0,N Current (RMS),A,12.6
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,30.0,N Current (RMS),A,9.2
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.53
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.02
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.74
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (RMS),A,16.7
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,10.0,N Current (RMS),A,9.0
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,24.4
542036,New St Ferndale,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
542036,New St Ferndale,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
542036,New St Ferndale,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
542036,New St Ferndale,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.32
542036,New St Ferndale,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
542036,New St Ferndale,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
542036,New St Ferndale,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,6.34
542036,New St Ferndale,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,13.7
542036,New St Ferndale,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,15.14
542036,New St Ferndale,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,37.4
542036,New St Ferndale,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,60.8
542036,New St Ferndale,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,66.4
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.35
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.04
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.78
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,40.0,N Current (RMS),A,11.9
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.32
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,30.0,N Current (RMS),A,8.5
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.59
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.11
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.19
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.83
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,20.0,N Current (RMS),A,16.1
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,24.6
542036,New St Ferndale,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
542036,New St Ferndale,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
542036,New St Ferndale,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
542036,New St Ferndale,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
542036,New St Ferndale,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.74
542036,New St Ferndale,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
542036,New St Ferndale,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
542036,New St Ferndale,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,6.28
542036,New St Ferndale,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,14.07
542036,New St Ferndale,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,15.39
542036,New St Ferndale,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,36.5
542036,New St Ferndale,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,61.9
542036,New St Ferndale,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,67.2
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.98
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.17
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,40.0,N Current (RMS),A,14.4
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.3
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,30.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.43
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.14
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.53
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
542036,New St Ferndale,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,24.7
542036,New St Ferndale,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
542036,New St Ferndale,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
542036,New St Ferndale,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
542036,New St Ferndale,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.63
542036,New St Ferndale,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
542036,New St Ferndale,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542036,New St Ferndale,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,6.93
542036,New St Ferndale,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,15.29
542036,New St Ferndale,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,14.64
542036,New St Ferndale,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,36.3
542036,New St Ferndale,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,66.7
542036,New St Ferndale,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,65.2
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.15
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.71
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.55
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,40.0,N Current (RMS),A,10.9
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.98
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.3
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,30.0,N Current (RMS),A,11.6
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.4
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.94
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.55
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.58
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,20.0,N Current (RMS),A,15.6
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,10.0,N Current (RMS),A,9.1
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,24.8
542036,New St Ferndale,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
542036,New St Ferndale,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
542036,New St Ferndale,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
542036,New St Ferndale,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.89
542036,New St Ferndale,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
542036,New St Ferndale,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
542036,New St Ferndale,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,6.13
542036,New St Ferndale,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,13.19
542036,New St Ferndale,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,15.19
542036,New St Ferndale,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,37.8
542036,New St Ferndale,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,58.6
542036,New St Ferndale,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,67.5
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.26
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.74
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.85
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,40.0,N Current (RMS),A,12.0
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,30.0,N Current (RMS),A,11.1
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.39
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.86
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.83
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.52
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,20.0,N Current (RMS),A,15.5
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.48
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,25.0
542036,New St Ferndale,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
542036,New St Ferndale,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
542036,New St Ferndale,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
542036,New St Ferndale,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
542036,New St Ferndale,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
542036,New St Ferndale,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.81
542036,New St Ferndale,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
542036,New St Ferndale,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
542036,New St Ferndale,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,7.86
542036,New St Ferndale,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,13.71
542036,New St Ferndale,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,17.07
542036,New St Ferndale,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,38.3
542036,New St Ferndale,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,45.4
542036,New St Ferndale,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,60.1
542036,New St Ferndale,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,74.6
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.93
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.08
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.39
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,40.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.28
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,30.0,N Current (RMS),A,10.6
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.59
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.09
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.93
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.81
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,20.0,N Current (RMS),A,15.6
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,10.0,N Current (RMS),A,9.7
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,25.1
542036,New St Ferndale,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
542036,New St Ferndale,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
542036,New St Ferndale,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
542036,New St Ferndale,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
542036,New St Ferndale,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.38
542036,New St Ferndale,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
542036,New St Ferndale,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,5.07
542036,New St Ferndale,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,14.09
542036,New St Ferndale,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,20.45
542036,New St Ferndale,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,48.4
542036,New St Ferndale,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,35.9
542036,New St Ferndale,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,61.5
542036,New St Ferndale,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,90.1
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.07
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.15
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.47
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,40.0,N Current (RMS),A,13.4
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
