Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.42
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,30.0,N Current (RMS),A,12.4
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.54
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.97
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.72
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,20.0,N Current (RMS),A,15.7
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,25.2
542036,New St Ferndale,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
542036,New St Ferndale,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
542036,New St Ferndale,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
542036,New St Ferndale,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.98
542036,New St Ferndale,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
542036,New St Ferndale,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542036,New St Ferndale,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,7.87
542036,New St Ferndale,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,13.58
542036,New St Ferndale,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,17.28
542036,New St Ferndale,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,40.0
542036,New St Ferndale,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,59.6
542036,New St Ferndale,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,75.8
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.5
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.95
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.74
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,40.0,N Current (RMS),A,11.4
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.77
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,30.0,N Current (RMS),A,9.7
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.61
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.94
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.86
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.75
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,20.0,N Current (RMS),A,15.3
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,10.0,N Current (RMS),A,10.2
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,25.4
542036,New St Ferndale,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.18
542036,New St Ferndale,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
542036,New St Ferndale,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
542036,New St Ferndale,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
542036,New St Ferndale,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.55
542036,New St Ferndale,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542036,New St Ferndale,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,6.33
542036,New St Ferndale,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,15.11
542036,New St Ferndale,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,17.12
542036,New St Ferndale,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,37.8
542036,New St Ferndale,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,65.6
542036,New St Ferndale,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.23
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.35
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.66
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,40.0,N Current (RMS),A,9.4
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,30.0,N Current (RMS),A,9.8
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.77
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.26
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.07
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.07
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,20.0,N Current (RMS),A,17.2
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,10.0,N Current (RMS),A,9.6
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,25.5
542036,New St Ferndale,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.87
542036,New St Ferndale,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
542036,New St Ferndale,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.76
542036,New St Ferndale,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.58
542036,New St Ferndale,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
542036,New St Ferndale,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542036,New St Ferndale,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,5.47
542036,New St Ferndale,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,13.67
542036,New St Ferndale,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,16.17
542036,New St Ferndale,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,39.1
542036,New St Ferndale,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,60.4
542036,New St Ferndale,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,71.6
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.96
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.55
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.84
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,40.0,N Current (RMS),A,11.6
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,30.0,N Current (RMS),A,8.2
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.97
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.33
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.38
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.27
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,10.0,N Current (RMS),A,9.6
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,25.7
542036,New St Ferndale,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.95
542036,New St Ferndale,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
542036,New St Ferndale,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
542036,New St Ferndale,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.74
542036,New St Ferndale,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
542036,New St Ferndale,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,7.0
542036,New St Ferndale,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,14.44
542036,New St Ferndale,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,16.68
542036,New St Ferndale,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,39.2
542036,New St Ferndale,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,45.5
542036,New St Ferndale,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,63.2
542036,New St Ferndale,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,73.4
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.69
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.38
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.52
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,40.0,N Current (RMS),A,11.4
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.9
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,30.0,N Current (RMS),A,9.3
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.22
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.56
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,10.0,N Current (RMS),A,10.9
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,25.8
542036,New St Ferndale,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.84
542036,New St Ferndale,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
542036,New St Ferndale,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
542036,New St Ferndale,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
542036,New St Ferndale,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.31
542036,New St Ferndale,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
542036,New St Ferndale,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542036,New St Ferndale,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,6.76
542036,New St Ferndale,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,13.02
542036,New St Ferndale,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,16.88
542036,New St Ferndale,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,43.0
542036,New St Ferndale,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,43.9
542036,New St Ferndale,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,58.1
542036,New St Ferndale,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,74.5
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.89
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.84
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.77
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,40.0,N Current (RMS),A,10.8
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.37
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.66
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,30.0,N Current (RMS),A,9.2
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.01
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.39
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.04
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.32
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,10.0,N Current (RMS),A,10.3
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,26.0
542036,New St Ferndale,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.68
542036,New St Ferndale,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.99
542036,New St Ferndale,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.55
542036,New St Ferndale,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.57
542036,New St Ferndale,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
542036,New St Ferndale,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
542036,New St Ferndale,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,6.04
542036,New St Ferndale,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,14.86
542036,New St Ferndale,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,16.92
542036,New St Ferndale,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,42.1
542036,New St Ferndale,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,65.5
542036,New St Ferndale,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,74.4
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.84
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.69
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.85
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,40.0,N Current (RMS),A,11.4
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.13
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.6
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,30.0,N Current (RMS),A,12.6
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.25
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.11
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.38
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (RMS),A,20.2
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
542036,New St Ferndale,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
542036,New St Ferndale,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
542036,New St Ferndale,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
542036,New St Ferndale,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
542036,New St Ferndale,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.46
542036,New St Ferndale,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
542036,New St Ferndale,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542036,New St Ferndale,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,7.9
542036,New St Ferndale,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,14.67
542036,New St Ferndale,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,17.0
542036,New St Ferndale,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,45.3
542036,New St Ferndale,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,50.3
542036,New St Ferndale,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,64.2
542036,New St Ferndale,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,74.2
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.08
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.09
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.72
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,40.0,N Current (RMS),A,11.3
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.68
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.09
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.58
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,30.0,N Current (RMS),A,15.7
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.1
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.25
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.43
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.33
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,10.0,N Current (RMS),A,9.0
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
542036,New St Ferndale,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,26.2
542036,New St Ferndale,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
542036,New St Ferndale,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
542036,New St Ferndale,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
542036,New St Ferndale,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
542036,New St Ferndale,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
542036,New St Ferndale,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542036,New St Ferndale,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,7.7
542036,New St Ferndale,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,16.39
542036,New St Ferndale,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,17.49
542036,New St Ferndale,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,43.8
542036,New St Ferndale,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,50.9
542036,New St Ferndale,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,70.2
542036,New St Ferndale,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,76.8
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.09
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.56
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.79
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,40.0,N Current (RMS),A,11.6
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.49
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.65
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,30.0,N Current (RMS),A,28.3
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.14
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.62
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.7
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.57
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,10.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,26.4
542036,New St Ferndale,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
542036,New St Ferndale,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
542036,New St Ferndale,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
542036,New St Ferndale,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
542036,New St Ferndale,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.28
542036,New St Ferndale,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
542036,New St Ferndale,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
542036,New St Ferndale,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,8.2
542036,New St Ferndale,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,15.88
542036,New St Ferndale,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,20.99
542036,New St Ferndale,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,52.8
542036,New St Ferndale,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,68.7
542036,New St Ferndale,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,91.6
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.25
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.94
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.82
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,40.0,N Current (RMS),A,11.7
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.44
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.45
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.29
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,30.0,N Current (RMS),A,12.2
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.33
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.64
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.05
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.72
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.35
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,10.0,N Current (RMS),A,10.3
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
542036,New St Ferndale,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,26.5
542036,New St Ferndale,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
542036,New St Ferndale,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
542036,New St Ferndale,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
542036,New St Ferndale,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
542036,New St Ferndale,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.01
542036,New St Ferndale,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
542036,New St Ferndale,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,7.38
542036,New St Ferndale,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,16.1
542036,New St Ferndale,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,19.19
542036,New St Ferndale,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,43.9
542036,New St Ferndale,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,69.2
542036,New St Ferndale,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,82.8
