Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.98
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.68
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.78
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,40.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.12
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.09
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,30.0,N Current (RMS),A,13.1
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.59
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.95
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.99
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.1
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.19
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,10.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
542036,New St Ferndale,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,26.6
542036,New St Ferndale,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
542036,New St Ferndale,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
542036,New St Ferndale,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
542036,New St Ferndale,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
542036,New St Ferndale,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.39
542036,New St Ferndale,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
542036,New St Ferndale,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542036,New St Ferndale,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,6.49
542036,New St Ferndale,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,14.68
542036,New St Ferndale,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,19.17
542036,New St Ferndale,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,46.8
542036,New St Ferndale,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,64.1
542036,New St Ferndale,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,82.8
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.67
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.45
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.85
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,40.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.32
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,30.0,N Current (RMS),A,12.6
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.14
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.04
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.05
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.65
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,10.0,N Current (RMS),A,8.7
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
542036,New St Ferndale,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
542036,New St Ferndale,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
542036,New St Ferndale,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
542036,New St Ferndale,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.93
542036,New St Ferndale,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
542036,New St Ferndale,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542036,New St Ferndale,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,6.54
542036,New St Ferndale,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,14.87
542036,New St Ferndale,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,18.78
542036,New St Ferndale,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,47.0
542036,New St Ferndale,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,64.9
542036,New St Ferndale,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,81.2
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.25
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.03
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.82
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,40.0,N Current (RMS),A,12.7
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.95
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.71
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.26
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,30.0,N Current (RMS),A,11.1
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.51
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.65
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.83
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.87
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (RMS),A,21.4
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,10.0,N Current (RMS),A,8.9
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
542036,New St Ferndale,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,26.9
542036,New St Ferndale,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
542036,New St Ferndale,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
542036,New St Ferndale,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
542036,New St Ferndale,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.94
542036,New St Ferndale,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542036,New St Ferndale,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,9.76
542036,New St Ferndale,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,15.5
542036,New St Ferndale,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,18.13
542036,New St Ferndale,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,45.7
542036,New St Ferndale,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,54.0
542036,New St Ferndale,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,66.6
542036,New St Ferndale,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,78.1
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.36
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.36
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.03
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,40.0,N Current (RMS),A,15.6
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.82
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.39
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,30.0,N Current (RMS),A,12.7
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.45
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.68
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.71
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.83
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.65
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,10.0,N Current (RMS),A,9.6
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
542036,New St Ferndale,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,27.1
542036,New St Ferndale,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
542036,New St Ferndale,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
542036,New St Ferndale,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
542036,New St Ferndale,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
542036,New St Ferndale,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.72
542036,New St Ferndale,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,11.21
542036,New St Ferndale,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,17.95
542036,New St Ferndale,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,18.91
542036,New St Ferndale,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,45.2
542036,New St Ferndale,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,58.8
542036,New St Ferndale,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,76.7
542036,New St Ferndale,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,81.1
